ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 00:01,0,0.000,ALERT,213.96,304.78,59.970,1399953667,"274151322000083","019011112586793",0.00,5.50,0,297.26,306.88,0.0,0.0,0.000,115420.0,115420.0,1146,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953745,603218.00
05/13/2014 00:01,0,0.000,ALERT,214.64,303.88,59.965,1399953667,"274151322000076","019011112586793",0.00,5.50,0,296.96,306.88,0.0,0.0,0.000,116576.6,116576.6,1136,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953748,603219.00
05/13/2014 00:01,0,0.000,ALERT,213.96,303.58,59.959,1399953667,"274151322000094","019011112586793",0.00,5.00,0,296.66,305.98,0.0,0.0,0.000,64416.3,64416.3,1148,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953750,603220.00
05/13/2014 00:01,0,0.000,ALERT,214.19,304.78,60.018,1399953667,"274151322000052","019011112586793",0.00,5.50,0,296.96,306.88,0.0,0.0,0.000,115417.0,115417.0,1125,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953753,603221.00
05/13/2014 00:01,0,0.000,ALERT,214.41,304.48,59.965,1399953667,"274151322000085","019011112586793",0.00,6.00,0,296.96,306.88,0.0,0.0,0.000,114836.9,114836.9,1115,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953756,603222.00
05/13/2014 00:01,0,0.000,ALERT,214.19,303.58,59.965,1399953667,"274151322000087","019011112586793",0.00,7.70,0,296.36,305.68,0.0,0.0,0.000,110987.3,110987.3,1135,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953759,603223.00
05/13/2014 00:01,0,0.000,ALERT,213.96,304.18,59.965,1399953667,"274151322000088","019011112586793",0.00,6.00,0,296.96,306.28,0.0,0.0,0.000,110914.1,110914.1,1118,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399953762,603224.00
05/13/2014 00:01,0,0.000,ALERT,214.19,305.08,59.949,1399953667,"274151322000095","019011112586793",0.00,4.50,0,298.17,307.48,0.0,0.0,0.000,115283.0,115283.0,1134,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399953765,603225.00
05/13/2014 00:01,0,0.000,ALERT,215.09,303.88,59.970,1399953667,"274151322000068","019011112586793",0.00,6.30,0,296.66,305.68,0.0,0.0,0.000,62189.9,62189.9,1133,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953767,603226.00
05/13/2014 00:01,0,0.000,ALERT,213.74,304.48,59.965,1399953667,"274151322000054","019011112586793",0.00,6.30,0,297.26,306.58,0.0,0.0,0.000,113624.8,113624.8,1122,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399953770,603227.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603228.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603229.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603230.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603231.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603237.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603233.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603234.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603235.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603236.00
05/13/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399953667,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399954549,603239.00
05/13/2014 00:30,0,0.000,ALERT,214.41,305.68,59.959,1399955403,"274151322000083","019011112586793",0.00,5.50,0,302.68,308.09,0.0,0.0,0.000,115420.0,115420.0,1148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955481,603240.00
05/13/2014 00:30,0,0.000,ALERT,214.87,304.78,59.959,1399955403,"274151322000076","019011112586793",0.00,5.50,0,302.37,308.09,0.0,0.0,0.000,116576.6,116576.6,1138,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955484,603241.00
05/13/2014 00:30,0,0.000,ALERT,214.19,303.88,59.959,1399955403,"274151322000094","019011112586793",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,64416.3,64416.3,1150,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955487,603242.00
05/13/2014 00:30,0,0.000,ALERT,214.19,305.08,59.933,1399955403,"274151322000052","019011112586793",0.00,5.50,0,302.07,308.09,0.0,0.0,0.000,115417.0,115417.0,1127,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955490,603243.00
05/13/2014 00:30,0,0.000,ALERT,214.41,305.08,59.975,1399955403,"274151322000085","019011112586793",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,114836.9,114836.9,1117,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955493,603244.00
05/13/2014 00:30,0,0.000,ALERT,214.19,304.18,60.007,1399955403,"274151322000087","019011112586793",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,110987.3,110987.3,1137,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955495,603245.00
05/13/2014 00:30,0,0.000,ALERT,213.96,304.48,59.933,1399955403,"274151322000088","019011112586793",0.00,6.00,0,302.07,307.48,0.0,0.0,0.000,110914.1,110914.1,1120,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955498,603246.00
05/13/2014 00:30,0,0.000,ALERT,214.41,306.28,59.959,1399955403,"274151322000095","019011112586793",0.00,5.00,0,303.88,308.39,0.0,0.0,0.000,115283.0,115283.0,1136,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955501,603247.00
05/13/2014 00:30,0,0.000,ALERT,215.09,304.78,59.981,1399955403,"274151322000068","019011112586793",0.00,6.30,0,301.77,306.88,0.0,0.0,0.000,62189.9,62189.9,1135,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955504,603248.00
05/13/2014 00:30,0,0.000,ALERT,214.19,305.98,59.981,1399955403,"274151322000054","019011112586793",0.00,6.30,0,302.37,307.78,0.0,0.0,0.000,113624.8,113624.8,1124,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399955507,603249.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603250.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603256.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603252.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603253.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603254.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603255.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603258.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603259.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603260.00
05/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399955403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399956284,603261.00
05/13/2014 00:45,0,0.000,ALERT,214.64,306.28,60.007,1399956303,"274151322000083","019011112586793",0.00,5.50,0,301.77,307.78,0.0,0.0,0.000,115420.0,115420.0,1150,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956383,603262.00
05/13/2014 00:45,0,0.000,ALERT,215.09,305.68,59.996,1399956303,"274151322000076","019011112586793",0.00,5.50,0,301.77,307.78,0.0,0.0,0.000,116576.6,116576.6,1140,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956386,603263.00
05/13/2014 00:45,0,0.000,ALERT,214.64,305.68,59.981,1399956303,"274151322000094","019011112586793",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,64416.3,64416.3,1152,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956389,603264.00
05/13/2014 00:45,0,0.000,ALERT,214.19,306.88,60.039,1399956303,"274151322000052","019011112586793",0.00,5.50,0,301.47,307.78,0.0,0.0,0.000,115417.0,115417.0,1129,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956392,603265.00
05/13/2014 00:45,0,0.000,ALERT,214.87,305.68,60.007,1399956303,"274151322000085","019011112586793",0.00,6.00,0,301.77,307.48,0.0,0.0,0.000,114836.9,114836.9,1119,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956395,603266.00
05/13/2014 00:45,0,0.000,ALERT,214.87,305.38,60.002,1399956303,"274151322000087","019011112586793",0.00,7.70,0,300.87,306.58,0.0,0.0,0.000,110987.3,110987.3,1139,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956397,603267.00
05/13/2014 00:45,0,0.000,ALERT,214.19,305.68,60.023,1399956303,"274151322000088","019011112586793",0.00,6.30,0,301.47,307.18,0.0,0.0,0.000,110914.1,110914.1,1122,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399956400,603268.00
05/13/2014 00:45,0,0.000,ALERT,214.64,307.48,60.002,1399956303,"274151322000095","019011112586793",0.00,4.50,0,302.98,308.09,0.0,0.0,0.000,115283.0,115283.0,1138,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956403,603269.00
05/13/2014 00:45,0,0.000,ALERT,215.32,305.68,59.975,1399956303,"274151322000068","019011112586793",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,62189.9,62189.9,1137,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956406,603270.00
05/13/2014 00:45,0,0.000,ALERT,214.64,306.28,60.002,1399956303,"274151322000054","019011112586793",0.00,6.30,0,301.47,307.78,0.0,0.0,0.000,113624.8,113624.8,1126,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399956409,603271.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603273.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603274.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603275.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603276.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603277.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603283.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603279.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603280.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603281.00
05/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399956303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399957183,603282.00
05/13/2014 01:00,0,0.000,ALERT,214.41,305.38,59.981,1399957203,"274151322000083","019011112586793",0.00,5.50,0,301.77,308.39,0.0,0.0,0.000,115420.0,115420.0,1152,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957282,603284.00
05/13/2014 01:00,0,0.000,ALERT,215.09,305.68,59.981,1399957203,"274151322000076","019011112586793",0.00,5.50,0,301.77,308.09,0.0,0.0,0.000,116576.6,116576.6,1142,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957285,603285.00
05/13/2014 01:00,0,0.000,ALERT,213.96,304.48,59.975,1399957203,"274151322000094","019011112586793",0.00,5.00,0,301.17,307.18,0.0,0.0,0.000,64416.3,64416.3,1154,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957288,603286.00
05/13/2014 01:00,0,0.000,ALERT,214.19,305.98,59.981,1399957203,"274151322000052","019011112586793",0.00,5.50,0,301.47,308.39,0.0,0.0,0.000,115417.0,115417.0,1131,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957291,603287.00
05/13/2014 01:00,0,0.000,ALERT,214.41,305.38,59.954,1399957203,"274151322000085","019011112586793",0.00,6.00,0,301.77,307.78,0.0,0.0,0.000,114836.9,114836.9,1121,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957293,603288.00
05/13/2014 01:00,0,0.000,ALERT,214.41,304.18,59.991,1399957203,"274151322000087","019011112586793",0.00,7.30,0,300.57,306.88,0.0,0.0,0.000,110987.3,110987.3,1141,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957296,603289.00
05/13/2014 01:00,0,0.000,ALERT,214.19,305.68,59.975,1399957203,"274151322000088","019011112586793",0.00,6.30,0,301.47,307.78,0.0,0.0,0.000,110914.1,110914.1,1124,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399957299,603290.00
05/13/2014 01:00,0,0.000,ALERT,214.41,306.28,59.975,1399957203,"274151322000095","019011112586793",0.00,5.00,0,302.98,308.69,0.0,0.0,0.000,115283.0,115283.0,1140,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957302,603291.00
05/13/2014 01:00,0,0.000,ALERT,215.32,304.48,59.975,1399957203,"274151322000068","019011112586793",0.00,6.30,0,301.17,307.18,0.0,0.0,0.000,62189.9,62189.9,1139,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957305,603292.00
05/13/2014 01:00,0,0.000,ALERT,213.96,305.08,59.975,1399957203,"274151322000054","019011112586793",0.00,6.00,0,301.47,307.78,0.0,0.0,0.000,113624.8,113624.8,1128,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399957308,603293.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603294.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603295.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603296.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603304.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603299.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603300.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603301.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603302.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603303.00
05/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399957203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958084,603305.00
05/13/2014 01:15,0,0.000,ALERT,214.19,305.08,60.028,1399958102,"274151322000083","019011112586793",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,115420.0,115420.0,1154,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399958182,603306.00
05/13/2014 01:15,0,0.000,ALERT,214.87,305.08,60.028,1399958102,"274151322000076","019011112586793",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,116576.6,116576.6,1144,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399958185,603307.00
05/13/2014 01:15,0,0.000,ALERT,214.19,304.48,59.996,1399958102,"274151322000094","019011112586793",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,64416.3,64416.3,1156,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399958188,603308.00
05/13/2014 01:15,0,0.000,ALERT,214.19,304.78,60.007,1399958102,"274151322000052","019011112586793",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,115417.0,115417.0,1133,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399958190,603309.00
05/13/2014 01:15,0,0.000,ALERT,214.41,305.38,60.012,1399958102,"274151322000085","019011112586793",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,114836.9,114836.9,1123,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399958193,603310.00
05/13/2014 01:15,0,0.000,ALERT,214.41,304.78,60.012,1399958102,"274151322000087","019011112586793",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,110987.3,110987.3,1143,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399958196,603311.00
05/13/2014 01:15,0,0.000,ALERT,213.96,305.38,60.012,1399958102,"274151322000088","019011112586793",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,110914.1,110914.1,1126,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399958199,603312.00
05/13/2014 01:15,0,0.000,ALERT,214.41,306.58,60.012,1399958102,"274151322000095","019011112586793",0.00,5.00,0,304.18,308.09,0.0,0.0,0.000,115283.0,115283.0,1142,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399958202,603313.00
05/13/2014 01:15,0,0.000,ALERT,215.09,305.08,60.018,1399958102,"274151322000068","019011112586793",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,62189.9,62189.9,1141,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399958205,603314.00
05/13/2014 01:15,0,0.000,ALERT,213.96,305.68,60.018,1399958102,"274151322000054","019011112586793",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,113624.8,113624.8,1130,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399958208,603315.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603316.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603317.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603318.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603319.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603325.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603321.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603322.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603323.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603324.00
05/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399958102,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399958982,603327.00
05/13/2014 01:30,0,0.000,ALERT,214.41,305.68,60.012,1399959003,"274151322000083","019011112586793",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,115420.0,115420.0,1156,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399959083,603328.00
05/13/2014 01:30,0,0.000,ALERT,214.87,305.38,59.959,1399959003,"274151322000076","019011112586793",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,116576.6,116576.6,1146,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959086,603329.00
05/13/2014 01:30,0,0.000,ALERT,214.19,304.78,60.018,1399959003,"274151322000094","019011112586793",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,64416.3,64416.3,1158,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959089,603330.00
05/13/2014 01:30,0,0.000,ALERT,213.96,305.98,59.975,1399959003,"274151322000052","019011112586793",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,115417.0,115417.0,1135,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959091,603331.00
05/13/2014 01:30,0,0.000,ALERT,214.41,305.08,59.981,1399959003,"274151322000085","019011112586793",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,114836.9,114836.9,1125,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959094,603332.00
05/13/2014 01:30,0,0.000,ALERT,214.41,303.88,59.949,1399959003,"274151322000087","019011112586793",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,110987.3,110987.3,1145,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399959097,603333.00
05/13/2014 01:30,0,0.000,ALERT,214.19,305.08,59.970,1399959003,"274151322000088","019011112586793",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,110914.1,110914.1,1128,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959100,603334.00
05/13/2014 01:30,0,0.000,ALERT,214.41,306.58,59.970,1399959003,"274151322000095","019011112586793",0.00,5.00,0,304.18,308.39,0.0,0.0,0.000,115283.0,115283.0,1144,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959103,603335.00
05/13/2014 01:30,0,0.000,ALERT,215.09,305.08,59.965,1399959003,"274151322000068","019011112586793",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,62189.9,62189.9,1143,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959105,603336.00
05/13/2014 01:30,0,0.000,ALERT,214.19,305.68,59.965,1399959003,"274151322000054","019011112586793",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,113624.8,113624.8,1132,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399959108,603337.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603338.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603339.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603347.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603342.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603343.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603344.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603345.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603346.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603348.00
05/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399959003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399959883,603349.00
05/13/2014 01:45,0,0.000,ALERT,214.41,306.58,60.002,1399959904,"274151322000083","019011112586793",0.00,6.00,0,302.98,307.78,0.0,0.0,0.000,115420.0,115420.0,1158,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959984,603350.00
05/13/2014 01:45,0,0.000,ALERT,215.09,305.68,59.996,1399959904,"274151322000076","019011112586793",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,116576.6,116576.6,1148,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959987,603351.00
05/13/2014 01:45,0,0.000,ALERT,214.64,305.08,60.002,1399959904,"274151322000094","019011112586793",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,64416.3,64416.3,1160,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959989,603352.00
05/13/2014 01:45,0,0.000,ALERT,214.19,305.08,60.007,1399959904,"274151322000052","019011112586793",0.00,6.00,0,302.37,307.78,0.0,0.0,0.000,115417.0,115417.0,1137,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959992,603353.00
05/13/2014 01:45,0,0.000,ALERT,214.41,305.38,60.002,1399959904,"274151322000085","019011112586793",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,114836.9,114836.9,1127,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959995,603354.00
05/13/2014 01:45,0,0.000,ALERT,214.41,305.08,59.996,1399959904,"274151322000087","019011112586793",0.00,7.70,0,301.77,306.58,0.0,0.0,0.000,110987.3,110987.3,1147,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399959998,603355.00
05/13/2014 01:45,0,0.000,ALERT,214.19,305.38,59.996,1399959904,"274151322000088","019011112586793",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,110914.1,110914.1,1130,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960001,603356.00
05/13/2014 01:45,0,0.000,ALERT,214.41,306.58,60.002,1399959904,"274151322000095","019011112586793",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,115283.0,115283.0,1146,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399960004,603357.00
05/13/2014 01:45,0,0.000,ALERT,215.09,305.08,60.018,1399959904,"274151322000068","019011112586793",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,62189.9,62189.9,1145,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960006,603358.00
05/13/2014 01:45,0,0.000,ALERT,214.41,305.98,59.996,1399959904,"274151322000054","019011112586793",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,113624.8,113624.8,1134,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399960009,603359.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603360.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603366.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603362.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603363.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603364.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603365.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603368.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603369.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603370.00
05/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399959904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399960785,603371.00
05/13/2014 02:00,0,0.000,ALERT,214.41,305.98,59.981,1399960803,"274151322000083","019011112586793",0.00,6.00,0,303.28,307.78,0.0,0.0,0.000,115420.0,115420.0,1160,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960883,603372.00
05/13/2014 02:00,0,0.000,ALERT,215.09,306.28,59.970,1399960803,"274151322000076","019011112586793",0.00,6.00,0,302.98,307.78,0.0,0.0,0.000,116576.6,116576.6,1150,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960886,603373.00
05/13/2014 02:00,0,0.000,ALERT,214.41,305.08,59.954,1399960803,"274151322000094","019011112586793",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,64416.3,64416.3,1162,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960889,603374.00
05/13/2014 02:00,0,0.000,ALERT,214.19,305.98,59.970,1399960803,"274151322000052","019011112586793",0.00,6.30,0,302.68,307.78,0.0,0.0,0.000,115417.0,115417.0,1139,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960891,603375.00
05/13/2014 02:00,0,0.000,ALERT,214.64,305.68,59.970,1399960803,"274151322000085","019011112586793",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,114836.9,114836.9,1129,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399960894,603376.00
05/13/2014 02:00,0,0.000,ALERT,214.41,305.08,59.970,1399960803,"274151322000087","019011112586793",0.00,7.70,0,301.77,306.58,0.0,0.0,0.000,110987.3,110987.3,1149,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399960897,603377.00
05/13/2014 02:00,0,0.000,ALERT,213.96,305.08,59.959,1399960803,"274151322000088","019011112586793",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,110914.1,110914.1,1132,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960900,603378.00
05/13/2014 02:00,0,0.000,ALERT,214.41,306.58,59.975,1399960803,"274151322000095","019011112586793",0.00,5.50,0,304.18,308.09,0.0,0.0,0.000,115283.0,115283.0,1148,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399960903,603379.00
05/13/2014 02:00,0,0.000,ALERT,215.09,304.48,59.970,1399960803,"274151322000068","019011112586793",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,62189.9,62189.9,1147,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399960906,603380.00
05/13/2014 02:00,0,0.000,ALERT,214.19,305.68,59.981,1399960803,"274151322000054","019011112586793",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,113624.8,113624.8,1136,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399960908,603381.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603382.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603383.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603389.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603385.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603386.00
