ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603387.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603388.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603391.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603392.00
05/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399960803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399961683,603393.00
05/13/2014 02:45,0,0.000,ALERT,214.19,306.88,59.975,1399963509,"274151322000052","019011112586793",0.00,6.30,0,303.58,308.39,0.0,0.0,0.000,115417.0,115417.0,1145,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399963287,603394.00
05/13/2014 02:45,0,0.000,ALERT,214.41,305.98,59.933,1399963509,"274151322000054","019011112586793",0.00,7.00,0,303.88,308.09,0.0,0.0,0.000,113624.8,113624.8,1140,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399963288,603395.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603396.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603397.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603403.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603399.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603400.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603401.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603402.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603404.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603405.00
05/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399963509,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399964389,603406.00
05/13/2014 03:00,0,0.000,ALERT,213.51,304.18,59.965,1399964403,"274151322000083","019011112586793",0.00,6.70,0,302.98,308.39,0.0,0.0,0.000,115420.0,115420.0,1168,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399964027,603407.00
05/13/2014 03:00,0,0.000,ALERT,213.96,303.58,59.954,1399964403,"274151322000076","019011112586793",0.00,6.70,0,302.98,308.09,0.0,0.0,0.000,116576.6,116576.6,1158,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399964029,603408.00
05/13/2014 03:00,0,0.000,ALERT,213.29,303.28,59.949,1399964403,"274151322000094","019011112586793",0.00,6.30,0,302.68,307.48,0.0,0.0,0.000,64416.3,64416.3,1170,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399964032,603409.00
05/13/2014 03:00,0,0.000,ALERT,213.29,304.18,59.959,1399964403,"274151322000052","019011112586793",0.00,6.70,0,302.68,308.39,0.0,0.0,0.000,115417.0,115417.0,1147,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399964035,603410.00
05/13/2014 03:00,0,0.000,ALERT,213.51,303.88,59.959,1399964403,"274151322000085","019011112586793",0.00,7.00,0,302.68,308.09,0.0,0.0,0.000,114836.9,114836.9,1135,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399964038,603411.00
05/13/2014 03:00,0,0.000,ALERT,213.51,303.28,59.954,1399964403,"274151322000087","019011112586793",0.00,8.00,0,301.77,307.18,0.0,0.0,0.000,110987.3,110987.3,1155,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399964041,603412.00
05/13/2014 03:00,0,0.000,ALERT,213.29,304.48,59.959,1399964403,"274151322000088","019011112586793",0.00,7.00,0,302.68,307.78,0.0,0.0,0.000,110914.1,110914.1,1138,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399964044,603413.00
05/13/2014 03:00,0,0.000,ALERT,213.51,305.38,59.959,1399964403,"274151322000095","019011112586793",0.00,6.30,0,304.18,308.99,0.0,0.0,0.000,115283.0,115283.0,1154,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399964047,603414.00
05/13/2014 03:00,0,0.000,ALERT,214.41,303.58,59.970,1399964403,"274151322000068","019011112586793",0.00,7.30,0,302.37,307.18,0.0,0.0,0.000,62189.9,62189.9,1155,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399964505,603415.00
05/13/2014 03:00,0,0.000,ALERT,213.29,304.48,59.959,1399964403,"274151322000054","019011112586793",0.00,7.30,0,302.68,308.09,0.0,0.0,0.000,113624.8,113624.8,1142,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399964509,603416.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603417.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603418.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603419.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603426.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603421.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603422.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603423.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603424.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603425.00
05/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399964403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399965283,603427.00
05/13/2014 03:15,0,0.000,ALERT,214.19,306.28,59.996,1399965303,"274151322000083","019011112586793",0.00,6.70,0,302.37,307.48,0.0,0.0,0.000,115420.0,115420.0,1170,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965381,603428.00
05/13/2014 03:15,0,0.000,ALERT,214.87,305.68,59.991,1399965303,"274151322000076","019011112586793",0.00,7.00,0,302.37,307.48,0.0,0.0,0.000,116576.6,116576.6,1160,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399965384,603429.00
05/13/2014 03:15,0,0.000,ALERT,214.19,305.38,60.002,1399965303,"274151322000094","019011112586793",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,64416.3,64416.3,1172,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965386,603430.00
05/13/2014 03:15,0,0.000,ALERT,214.19,306.58,59.996,1399965303,"274151322000052","019011112586793",0.00,7.00,0,301.77,307.48,0.0,0.0,0.000,115417.0,115417.0,1149,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965389,603431.00
05/13/2014 03:15,0,0.000,ALERT,214.64,305.68,59.986,1399965303,"274151322000085","019011112586793",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,114836.9,114836.9,1137,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399965392,603432.00
05/13/2014 03:15,0,0.000,ALERT,214.41,305.68,60.007,1399965303,"274151322000087","019011112586793",0.00,8.50,0,301.17,306.28,0.0,0.0,0.000,110987.3,110987.3,1157,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965395,603433.00
05/13/2014 03:15,0,0.000,ALERT,213.96,305.38,60.002,1399965303,"274151322000088","019011112586793",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,110914.1,110914.1,1140,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965398,603434.00
05/13/2014 03:15,0,0.000,ALERT,214.41,306.88,60.002,1399965303,"274151322000095","019011112586793",0.00,6.30,0,303.58,307.78,0.0,0.0,0.000,115283.0,115283.0,1156,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965401,603435.00
05/13/2014 03:15,0,0.000,ALERT,215.09,305.38,60.007,1399965303,"274151322000068","019011112586793",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,62189.9,62189.9,1157,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965403,603436.00
05/13/2014 03:15,0,0.000,ALERT,214.19,306.58,60.002,1399965303,"274151322000054","019011112586793",0.00,7.30,0,302.07,307.48,0.0,0.0,0.000,113624.8,113624.8,1144,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399965406,603437.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603438.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603439.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603445.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603441.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603442.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603443.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603444.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603446.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603447.00
05/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399965303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399966183,603448.00
05/13/2014 03:30,0,0.000,ALERT,213.74,304.78,59.981,1399966203,"274151322000083","019011112586793",0.00,7.00,0,302.37,308.09,0.0,0.0,0.000,115420.0,115420.0,1172,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966281,603449.00
05/13/2014 03:30,0,0.000,ALERT,214.19,304.48,59.996,1399966203,"274151322000076","019011112586793",0.00,7.00,0,302.07,307.78,0.0,0.0,0.000,116576.6,116576.6,1162,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966284,603450.00
05/13/2014 03:30,0,0.000,ALERT,213.74,303.88,59.996,1399966203,"274151322000094","019011112586793",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,64416.3,64416.3,1174,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966287,603451.00
05/13/2014 03:30,0,0.000,ALERT,213.51,304.18,59.991,1399966203,"274151322000052","019011112586793",0.00,7.00,0,302.07,308.09,0.0,0.0,0.000,115417.0,115417.0,1151,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966290,603452.00
05/13/2014 03:30,0,0.000,ALERT,213.74,304.18,59.996,1399966203,"274151322000085","019011112586793",0.00,7.00,0,302.37,307.78,0.0,0.0,0.000,114836.9,114836.9,1139,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966292,603453.00
05/13/2014 03:30,0,0.000,ALERT,213.51,302.98,59.996,1399966203,"274151322000087","019011112586793",0.00,8.50,0,301.17,306.88,0.0,0.0,0.000,110987.3,110987.3,1159,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399966295,603454.00
05/13/2014 03:30,0,0.000,ALERT,213.29,303.58,59.986,1399966203,"274151322000088","019011112586793",0.00,7.30,0,301.77,307.48,0.0,0.0,0.000,110914.1,110914.1,1142,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966298,603455.00
05/13/2014 03:30,0,0.000,ALERT,213.74,305.38,59.996,1399966203,"274151322000095","019011112586793",0.00,6.30,0,303.58,308.69,0.0,0.0,0.000,115283.0,115283.0,1158,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966301,603456.00
05/13/2014 03:30,0,0.000,ALERT,214.41,303.58,59.991,1399966203,"274151322000068","019011112586793",0.00,7.70,0,301.77,306.88,0.0,0.0,0.000,62189.9,62189.9,1159,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966304,603457.00
05/13/2014 03:30,0,0.000,ALERT,213.29,304.18,59.991,1399966203,"274151322000054","019011112586793",0.00,7.30,0,302.07,307.78,0.0,0.0,0.000,113624.8,113624.8,1146,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399966306,603458.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603459.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603460.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603461.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603462.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603463.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603469.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603465.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603466.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603467.00
05/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399966203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967084,603468.00
05/13/2014 03:45,0,0.000,ALERT,213.29,304.48,59.996,1399967103,"274151322000083","019011112586793",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,115420.0,115420.0,1174,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967060,603470.00
05/13/2014 03:45,0,0.000,ALERT,214.19,303.88,59.975,1399967103,"274151322000076","019011112586793",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,116576.6,116576.6,1164,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399967062,603471.00
05/13/2014 03:45,0,0.000,ALERT,213.74,303.88,59.996,1399967103,"274151322000094","019011112586793",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,64416.3,64416.3,1176,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967065,603472.00
05/13/2014 03:45,0,0.000,ALERT,213.29,304.48,59.959,1399967103,"274151322000052","019011112586793",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,115417.0,115417.0,1153,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399967068,603473.00
05/13/2014 03:45,0,0.000,ALERT,213.74,304.48,59.996,1399967103,"274151322000085","019011112586793",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,114836.9,114836.9,1141,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967071,603474.00
05/13/2014 03:45,0,0.000,ALERT,213.74,304.18,59.996,1399967103,"274151322000087","019011112586793",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,110987.3,110987.3,1161,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967074,603475.00
05/13/2014 03:45,0,0.000,ALERT,213.29,304.48,60.002,1399967103,"274151322000088","019011112586793",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,110914.1,110914.1,1144,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967077,603476.00
05/13/2014 03:45,0,0.000,ALERT,213.74,305.68,59.991,1399967103,"274151322000095","019011112586793",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,115283.0,115283.0,1160,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967079,603477.00
05/13/2014 03:45,0,0.000,ALERT,214.19,303.58,59.975,1399967103,"274151322000068","019011112586793",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,62189.9,62189.9,1161,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967082,603478.00
05/13/2014 03:45,0,0.000,ALERT,213.29,304.78,59.986,1399967103,"274151322000054","019011112586793",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,113624.8,113624.8,1148,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399967085,603479.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603480.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603486.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603482.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603483.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603484.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603485.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603487.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603488.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603489.00
05/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399967103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399967983,603490.00
05/13/2014 04:00,0,0.000,ALERT,213.74,304.18,59.970,1399968003,"274151322000083","019011112586793",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,115420.0,115420.0,1176,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968079,603491.00
05/13/2014 04:00,0,0.000,ALERT,214.19,304.18,59.975,1399968003,"274151322000076","019011112586793",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,116576.6,116576.6,1166,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968082,603492.00
05/13/2014 04:00,0,0.000,ALERT,213.74,303.58,59.949,1399968003,"274151322000094","019011112586793",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,64416.3,64416.3,1178,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968085,603493.00
05/13/2014 04:00,0,0.000,ALERT,213.29,303.88,59.938,1399968003,"274151322000052","019011112586793",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,115417.0,115417.0,1155,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968089,603494.00
05/13/2014 04:00,0,0.000,ALERT,213.74,304.18,59.949,1399968003,"274151322000085","019011112586793",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,114836.9,114836.9,1143,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968092,603495.00
05/13/2014 04:00,0,0.000,ALERT,213.74,303.58,59.944,1399968003,"274151322000087","019011112586793",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,110987.3,110987.3,1163,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399968094,603496.00
05/13/2014 04:00,0,0.000,ALERT,213.29,304.18,59.949,1399968003,"274151322000088","019011112586793",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,110914.1,110914.1,1146,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968097,603497.00
05/13/2014 04:00,0,0.000,ALERT,213.74,305.38,59.917,1399968003,"274151322000095","019011112586793",0.00,6.70,0,303.58,307.18,0.0,0.0,0.000,115283.0,115283.0,1162,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399968100,603498.00
05/13/2014 04:00,0,0.000,ALERT,214.41,303.88,59.954,1399968003,"274151322000068","019011112586793",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,62189.9,62189.9,1163,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968103,603499.00
05/13/2014 04:00,0,0.000,ALERT,213.51,304.78,59.907,1399968003,"274151322000054","019011112586793",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,113624.8,113624.8,1150,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968106,603500.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603501.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603502.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603503.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603504.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603505.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603511.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603507.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603508.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603509.00
05/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399968003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399968883,603510.00
05/13/2014 04:15,0,0.000,ALERT,213.74,304.18,59.981,1399968903,"274151322000083","019011112586793",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,115420.0,115420.0,1178,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968978,603512.00
05/13/2014 04:15,0,0.000,ALERT,214.41,303.58,59.981,1399968903,"274151322000076","019011112586793",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,116576.6,116576.6,1168,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968981,603513.00
05/13/2014 04:15,0,0.000,ALERT,213.74,303.28,60.007,1399968903,"274151322000094","019011112586793",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,64416.3,64416.3,1180,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968984,603514.00
05/13/2014 04:15,0,0.000,ALERT,213.29,303.58,59.949,1399968903,"274151322000052","019011112586793",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,115417.0,115417.0,1157,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968987,603515.00
05/13/2014 04:15,0,0.000,ALERT,213.74,303.88,59.986,1399968903,"274151322000085","019011112586793",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,114836.9,114836.9,1145,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968989,603516.00
05/13/2014 04:15,0,0.000,ALERT,213.51,303.28,59.981,1399968903,"274151322000087","019011112586793",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,110987.3,110987.3,1165,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968992,603517.00
05/13/2014 04:15,0,0.000,ALERT,213.29,304.18,59.975,1399968903,"274151322000088","019011112586793",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,110914.1,110914.1,1148,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399968995,603518.00
05/13/2014 04:15,0,0.000,ALERT,213.51,304.78,59.970,1399968903,"274151322000095","019011112586793",0.00,6.70,0,303.28,306.88,0.0,0.0,0.000,115283.0,115283.0,1164,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399968998,603519.00
05/13/2014 04:15,0,0.000,ALERT,214.19,303.28,59.981,1399968903,"274151322000068","019011112586793",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,62189.9,62189.9,1165,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969001,603520.00
05/13/2014 04:15,0,0.000,ALERT,213.29,304.48,59.970,1399968903,"274151322000054","019011112586793",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,113624.8,113624.8,1152,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969004,603521.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603522.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603523.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603530.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603525.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603526.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603527.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603528.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603529.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603531.00
05/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399968903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399969785,603532.00
05/13/2014 04:30,0,0.000,ALERT,213.29,303.28,59.970,1399969804,"274151322000083","019011112586793",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,115420.0,115420.0,1180,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969881,603533.00
05/13/2014 04:30,0,0.000,ALERT,213.51,302.37,59.970,1399969804,"274151322000076","019011112586793",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,116576.6,116576.6,1170,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969883,603534.00
05/13/2014 04:30,0,0.000,ALERT,212.83,301.77,59.965,1399969804,"274151322000094","019011112586793",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,64416.3,64416.3,1182,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969886,603535.00
05/13/2014 04:30,0,0.000,ALERT,212.38,302.98,59.965,1399969804,"274151322000052","019011112586793",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,115417.0,115417.0,1159,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969889,603536.00
05/13/2014 04:30,0,0.000,ALERT,213.06,302.68,59.970,1399969804,"274151322000085","019011112586793",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,114836.9,114836.9,1147,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969892,603537.00
05/13/2014 04:30,0,0.000,ALERT,213.06,302.07,59.965,1399969804,"274151322000087","019011112586793",0.00,9.00,0,299.97,304.78,0.0,0.0,0.000,110987.3,110987.3,1167,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969895,603538.00
05/13/2014 04:30,0,0.000,ALERT,212.61,302.68,59.981,1399969804,"274151322000088","019011112586793",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,110914.1,110914.1,1150,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969897,603539.00
05/13/2014 04:30,0,0.000,ALERT,212.83,303.58,59.981,1399969804,"274151322000095","019011112586793",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,115283.0,115283.0,1166,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399969900,603540.00
05/13/2014 04:30,0,0.000,ALERT,213.51,302.07,59.970,1399969804,"274151322000068","019011112586793",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,62189.9,62189.9,1167,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969904,603541.00
05/13/2014 04:30,0,0.000,ALERT,212.61,302.68,59.991,1399969804,"274151322000054","019011112586793",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,113624.8,113624.8,1154,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399969907,603542.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603543.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603544.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603545.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603546.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603547.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603553.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603549.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603550.00
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603551.00
