ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399969804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399970685,603552.00
05/13/2014 04:45,0,0.000,ALERT,213.29,302.07,59.965,1399970703,"274151322000083","019011112586793",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,115420.0,115420.0,1182,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970781,603554.00
05/13/2014 04:45,0,0.000,ALERT,213.74,302.07,59.938,1399970703,"274151322000076","019011112586793",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,116576.6,116576.6,1172,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970785,603555.00
05/13/2014 04:45,0,0.000,ALERT,213.06,301.47,59.975,1399970703,"274151322000094","019011112586793",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,64416.3,64416.3,1184,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970787,603556.00
05/13/2014 04:45,0,0.000,ALERT,212.83,302.68,59.959,1399970703,"274151322000052","019011112586793",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,115417.0,115417.0,1161,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970790,603557.00
05/13/2014 04:45,0,0.000,ALERT,213.29,302.07,59.959,1399970703,"274151322000085","019011112586793",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,114836.9,114836.9,1149,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970793,603558.00
05/13/2014 04:45,0,0.000,ALERT,213.06,301.77,59.975,1399970703,"274151322000087","019011112586793",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,110987.3,110987.3,1169,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970796,603559.00
05/13/2014 04:45,0,0.000,ALERT,212.61,302.07,59.970,1399970703,"274151322000088","019011112586793",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,110914.1,110914.1,1152,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970799,603560.00
05/13/2014 04:45,0,0.000,ALERT,212.83,302.98,59.970,1399970703,"274151322000095","019011112586793",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,115283.0,115283.0,1168,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970802,603561.00
05/13/2014 04:45,0,0.000,ALERT,213.74,301.77,59.959,1399970703,"274151322000068","019011112586793",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,62189.9,62189.9,1169,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970805,603562.00
05/13/2014 04:45,0,0.000,ALERT,213.06,302.68,59.959,1399970703,"274151322000054","019011112586793",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,113624.8,113624.8,1156,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399970808,603563.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603564.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603565.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603566.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603567.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603568.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603574.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603570.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603571.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603572.00
05/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399970703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399971584,603573.00
05/13/2014 05:00,0,0.000,ALERT,214.87,305.98,59.986,1399971603,"274151322000083","019011112586793",0.00,7.30,0,301.17,307.18,0.0,0.0,0.000,115420.0,115420.0,1184,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399971681,603575.00
05/13/2014 05:00,0,0.000,ALERT,215.32,305.38,59.954,1399971603,"274151322000076","019011112586793",0.00,7.30,0,300.57,307.18,0.0,0.0,0.000,116576.6,116576.6,1174,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971684,603576.00
05/13/2014 05:00,0,0.000,ALERT,214.87,304.78,59.954,1399971603,"274151322000094","019011112586793",0.00,7.00,0,299.97,306.28,0.0,0.0,0.000,64416.3,64416.3,1186,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971687,603577.00
05/13/2014 05:00,0,0.000,ALERT,214.64,305.38,59.933,1399971603,"274151322000052","019011112586793",0.00,7.30,0,300.27,307.48,0.0,0.0,0.000,115417.0,115417.0,1163,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971689,603578.00
05/13/2014 05:00,0,0.000,ALERT,215.09,305.68,59.949,1399971603,"274151322000085","019011112586793",0.00,7.70,0,300.57,306.88,0.0,0.0,0.000,114836.9,114836.9,1151,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399971692,603579.00
05/13/2014 05:00,0,0.000,ALERT,215.09,305.08,59.949,1399971603,"274151322000087","019011112586793",0.00,9.30,0,299.67,306.28,0.0,0.0,0.000,110987.3,110987.3,1171,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399971695,603580.00
05/13/2014 05:00,0,0.000,ALERT,214.64,305.68,59.938,1399971603,"274151322000088","019011112586793",0.00,7.70,0,300.57,306.88,0.0,0.0,0.000,110914.1,110914.1,1154,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971698,603581.00
05/13/2014 05:00,0,0.000,ALERT,214.64,306.28,59.944,1399971603,"274151322000095","019011112586793",0.00,6.70,0,301.77,307.78,0.0,0.0,0.000,115283.0,115283.0,1170,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971701,603582.00
05/13/2014 05:00,0,0.000,ALERT,215.32,304.78,59.949,1399971603,"274151322000068","019011112586793",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,62189.9,62189.9,1171,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971704,603583.00
05/13/2014 05:00,0,0.000,ALERT,214.64,305.38,59.944,1399971603,"274151322000054","019011112586793",0.00,8.00,0,300.57,307.18,0.0,0.0,0.000,113624.8,113624.8,1158,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399971706,603584.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603585.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603586.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603587.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603588.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603594.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603590.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603591.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603592.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603593.00
05/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399971603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399972483,603595.00
05/13/2014 05:15,0,0.000,ALERT,214.19,304.78,59.975,1399972503,"274151322000083","019011112586793",0.00,7.30,0,302.07,307.48,0.0,0.0,0.000,115420.0,115420.0,1186,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972581,603596.00
05/13/2014 05:15,0,0.000,ALERT,214.87,303.88,59.970,1399972503,"274151322000076","019011112586793",0.00,7.30,0,301.77,307.18,0.0,0.0,0.000,116576.6,116576.6,1176,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972583,603597.00
05/13/2014 05:15,0,0.000,ALERT,214.41,303.88,59.975,1399972503,"274151322000094","019011112586793",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,64416.3,64416.3,1188,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399972586,603598.00
05/13/2014 05:15,0,0.000,ALERT,213.96,305.08,59.970,1399972503,"274151322000052","019011112586793",0.00,7.70,0,301.77,307.48,0.0,0.0,0.000,115417.0,115417.0,1165,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399972589,603599.00
05/13/2014 05:15,0,0.000,ALERT,214.41,304.48,60.002,1399972503,"274151322000085","019011112586793",0.00,7.70,0,302.07,307.18,0.0,0.0,0.000,114836.9,114836.9,1153,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972592,603600.00
05/13/2014 05:15,0,0.000,ALERT,214.19,303.28,59.970,1399972503,"274151322000087","019011112586793",0.00,9.30,0,300.87,306.58,0.0,0.0,0.000,110987.3,110987.3,1173,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972596,603601.00
05/13/2014 05:15,0,0.000,ALERT,213.96,304.48,59.975,1399972503,"274151322000088","019011112586793",0.00,8.00,0,301.77,306.88,0.0,0.0,0.000,110914.1,110914.1,1156,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972599,603602.00
05/13/2014 05:15,0,0.000,ALERT,214.19,305.68,59.970,1399972503,"274151322000095","019011112586793",0.00,7.00,0,302.98,307.78,0.0,0.0,0.000,115283.0,115283.0,1172,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972602,603603.00
05/13/2014 05:15,0,0.000,ALERT,214.87,303.58,59.954,1399972503,"274151322000068","019011112586793",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,62189.9,62189.9,1173,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972605,603604.00
05/13/2014 05:15,0,0.000,ALERT,213.96,303.88,59.965,1399972503,"274151322000054","019011112586793",0.00,8.00,0,301.77,306.88,0.0,0.0,0.000,113624.8,113624.8,1160,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399972607,603605.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603606.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603607.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603614.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603609.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603610.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603611.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603612.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603613.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603615.00
05/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399972503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399973384,603616.00
05/13/2014 05:30,0,0.000,ALERT,213.29,302.98,59.954,1399973405,"274151322000083","019011112586793",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,115420.0,115420.0,1188,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973482,603617.00
05/13/2014 05:30,0,0.000,ALERT,213.96,302.68,59.928,1399973405,"274151322000076","019011112586793",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,116576.6,116576.6,1178,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973485,603618.00
05/13/2014 05:30,0,0.000,ALERT,213.29,302.07,59.912,1399973405,"274151322000094","019011112586793",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,64416.3,64416.3,1190,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973488,603619.00
05/13/2014 05:30,0,0.000,ALERT,213.29,302.98,59.954,1399973405,"274151322000052","019011112586793",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,115417.0,115417.0,1167,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973490,603620.00
05/13/2014 05:30,0,0.000,ALERT,213.29,302.37,59.938,1399973405,"274151322000085","019011112586793",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,114836.9,114836.9,1155,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973493,603621.00
05/13/2014 05:30,0,0.000,ALERT,213.29,302.07,59.949,1399973405,"274151322000087","019011112586793",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,110987.3,110987.3,1175,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973496,603622.00
05/13/2014 05:30,0,0.000,ALERT,212.83,302.37,59.954,1399973405,"274151322000088","019011112586793",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,110914.1,110914.1,1158,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973499,603623.00
05/13/2014 05:30,0,0.000,ALERT,213.29,303.58,59.954,1399973405,"274151322000095","019011112586793",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,115283.0,115283.0,1174,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973502,603624.00
05/13/2014 05:30,0,0.000,ALERT,213.74,301.77,59.949,1399973405,"274151322000068","019011112586793",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,62189.9,62189.9,1175,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973504,603625.00
05/13/2014 05:30,0,0.000,ALERT,212.83,302.37,59.944,1399973405,"274151322000054","019011112586793",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,113624.8,113624.8,1162,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399973507,603626.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603627.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603633.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603629.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603630.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603631.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603632.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603634.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603635.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603636.00
05/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399973405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974285,603637.00
05/13/2014 05:45,0,0.000,ALERT,214.19,304.18,59.986,1399974303,"274151322000083","019011112586793",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,115420.0,115420.0,1190,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974379,603638.00
05/13/2014 05:45,0,0.000,ALERT,214.64,303.88,59.996,1399974303,"274151322000076","019011112586793",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,116576.6,116576.6,1180,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399974382,603639.00
05/13/2014 05:45,0,0.000,ALERT,214.19,302.98,60.007,1399974303,"274151322000094","019011112586793",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,64416.3,64416.3,1192,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974385,603640.00
05/13/2014 05:45,0,0.000,ALERT,213.96,303.58,60.002,1399974303,"274151322000052","019011112586793",0.00,8.00,0,300.87,306.58,0.0,0.0,0.000,115417.0,115417.0,1169,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399974388,603641.00
05/13/2014 05:45,0,0.000,ALERT,214.41,304.18,59.991,1399974303,"274151322000085","019011112586793",0.00,8.00,0,300.87,306.28,0.0,0.0,0.000,114836.9,114836.9,1157,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974391,603642.00
05/13/2014 05:45,0,0.000,ALERT,214.41,302.37,59.991,1399974303,"274151322000087","019011112586793",0.00,9.70,0,300.27,305.38,0.0,0.0,0.000,110987.3,110987.3,1177,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974393,603643.00
05/13/2014 05:45,0,0.000,ACTIVE_NO_POWER,213.74,303.88,59.986,1399974303,"274151322000088","019011112586793",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,110914.1,110914.1,1160,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399974396,603644.00
05/13/2014 05:45,0,0.000,ALERT,214.19,304.78,60.007,1399974303,"274151322000095","019011112586793",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,115283.0,115283.0,1176,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974399,603645.00
05/13/2014 05:45,0,0.000,ALERT,215.09,303.28,59.986,1399974303,"274151322000068","019011112586793",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,62189.9,62189.9,1177,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974402,603646.00
05/13/2014 05:45,0,0.000,ALERT,213.96,304.18,59.996,1399974303,"274151322000054","019011112586793",0.00,8.50,0,300.87,306.28,0.0,0.0,0.000,113624.8,113624.8,1164,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399974405,603647.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603648.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603649.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603650.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603656.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603652.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603653.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603654.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603655.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603657.00
05/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399974303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399975184,603658.00
05/13/2014 06:31,0,0.000,ALERT,213.51,303.28,60.007,1399977077,"274151322000083","019011112586793",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,115420.0,115420.0,1194,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976847,603659.00
05/13/2014 06:31,0,0.000,ALERT,214.19,302.68,59.996,1399977077,"274151322000076","019011112586793",0.00,8.50,0,299.67,305.38,0.0,0.0,0.000,116576.6,116576.6,1184,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976850,603660.00
05/13/2014 06:31,0,0.000,ALERT,213.29,301.17,59.986,1399977077,"274151322000094","019011112586793",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,64416.3,64416.3,1196,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976853,603661.00
05/13/2014 06:31,0,0.000,ALERT,213.29,301.77,59.981,1399977077,"274151322000052","019011112586793",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,115417.0,115417.0,1173,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399976855,603662.00
05/13/2014 06:31,0,0.000,ALERT,213.74,302.98,59.981,1399977077,"274151322000085","019011112586793",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,114836.9,114836.9,1161,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976859,603663.00
05/13/2014 06:31,0,0.000,ALERT,213.96,302.07,59.975,1399977077,"274151322000087","019011112586793",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,110987.3,110987.3,1181,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399976799,603664.00
05/13/2014 06:31,0,0.000,ALERT,213.29,302.37,59.954,1399977077,"274151322000088","019011112586793",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,110914.1,110914.1,1164,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976803,603665.00
05/13/2014 06:31,0,0.000,ALERT,213.74,303.88,59.986,1399977077,"274151322000095","019011112586793",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,115283.0,115283.0,1180,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976807,603666.00
05/13/2014 06:31,0,0.000,ALERT,214.41,302.07,59.986,1399977077,"274151322000068","019011112586793",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,62189.9,62189.9,1181,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976811,603667.00
05/13/2014 06:31,0,0.000,ALERT,213.29,302.68,59.981,1399977077,"274151322000054","019011112586793",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,113624.8,113624.8,1168,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399976815,603668.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603669.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603676.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603671.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603672.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603673.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603674.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603675.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603677.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603678.00
05/13/2014 06:31,1,0,NO_COMMUNICATIONS,0,0,0,1399977077,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399977967,603679.00
05/13/2014 07:01,0,0.082,ALERT,212.16,301.47,59.959,1399978890,"274151322000083","019011112586793",24.01,8.50,0,298.47,304.18,2.0,0.0,0.000,115420.0,115420.0,1198,0,0,0,L,1151911521,1,121.10,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1399977616,603680.00
05/13/2014 07:01,0,0.082,ALERT,212.83,301.47,59.959,1399978890,"274151322000076","019011112586793",24.57,8.00,0,298.17,304.18,2.0,0.0,0.000,116576.6,116576.6,1188,0,0,0,L,1151911521,1,121.78,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1399977619,603681.00
05/13/2014 07:01,0,0.000,ALERT,212.38,300.27,59.959,1399978890,"274151322000094","019011112586793",41.39,7.70,0,297.57,396.75,0.0,0.0,0.000,64416.3,64416.3,1200,0,0,0,L,1151911521,1,121.33,122.68,0002,5,0,0,0,0,0,0,124,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1399977622,603682.00
05/13/2014 07:01,0,0.105,ALERT,212.16,301.77,59.970,1399978890,"274151322000052","019011112586793",23.66,8.50,0,298.17,304.48,2.5,0.5,0.000,115417.0,115417.0,1177,0,0,0,L,1151911521,1,120.88,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1399977625,603683.00
05/13/2014 07:01,0,0.080,ALERT,212.61,300.87,59.959,1399978890,"274151322000085","019011112586793",24.45,8.50,0,298.47,303.88,2.0,0.0,0.000,114836.9,114836.9,1165,0,0,0,L,1151911521,1,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1399977628,603684.00
05/13/2014 07:01,0,0.092,ALERT,212.61,299.97,59.970,1399978890,"274151322000087","019011112586793",23.30,10.30,0,297.26,303.28,2.2,0.2,0.000,110987.3,110987.3,1185,0,0,0,L,1151911521,1,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1399978983,603685.00
05/13/2014 07:01,0,0.068,ALERT,211.93,301.47,59.933,1399978890,"274151322000088","019011112586793",24.07,9.00,0,297.87,303.58,1.7,0.0,0.000,110914.1,110914.1,1168,0,0,0,L,1151911521,1,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1399978987,603686.00
05/13/2014 07:01,0,0.082,ALERT,212.16,307.48,59.965,1399978890,"274151322000095","019011112586793",23.84,7.70,0,299.07,308.39,2.0,0.0,0.000,115283.0,115283.0,1184,0,0,0,L,1151911521,1,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1399978991,603687.00
05/13/2014 07:01,0,0.057,ALERT,213.06,311.69,59.965,1399978890,"274151322000068","019011112586793",22.84,9.30,0,297.57,396.75,1.3,0.0,0.000,62189.9,62189.9,1185,0,0,0,L,1151911521,1,122.01,122.68,0002,8,0,0,0,0,0,0,133,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1399978994,603688.00
05/13/2014 07:01,0,0.082,ALERT,212.16,315.90,59.970,1399978890,"274151322000054","019011112586793",25.21,9.00,0,298.17,316.50,2.1,0.1,0.000,113624.8,113624.8,1172,0,0,0,L,1151911521,1,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1399978998,603689.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237652.89999946,237652.89999946,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603690.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260470.10000002,260470.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603691.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291668.49999998,291668.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603692.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603698.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302509.60000002,302509.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603694.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277962.30000017,277962.30000017,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603695.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233870.1999999,233870.1999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603696.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275552.20000006,275552.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603697.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255306.59999994,255306.59999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603699.00
05/13/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399978890,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305371.19999964,305371.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399979777,603700.00
05/13/2014 07:47,1,0.250,ACTIVE_NO_POWER,213.4,408.55,60.00,1399981632,"033051125000132","019011112586793",35.21,9,0.000,314.79,441.50,8.7,0.0,0.000,237652.89999946,237654.89999946,45,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982352,603722.00
05/13/2014 07:47,1,0.195,ACTIVE_NO_POWER,213.0,424.64,60.03,1399981632,"033051125000135","019011112586793",33.83,9,0.000,316.14,441.57,6.5,0.0,0.000,233870.1999999,233871.1999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399981688,603702.00
05/13/2014 07:47,1,0.221,ACTIVE,212.8,390.33,60.03,1399981632,"033051125000118","019011112586793",38.98,9,0.000,316.82,445.16,8.6,0.1,0.000,302509.60000002,302511.30000002,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982354,603723.00
05/13/2014 07:47,1,0.291,ACTIVE,212.9,340.73,60.03,1399981632,"033051125000150","019011112586793",39.87,9,0.136,311.70,444.31,11.5,11.7,0.082,305371.19999964,305374.2999996,66,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982356,603724.00
05/13/2014 07:47,0,0.359,ACTIVE,214.19,342.35,59.975,1399981632,"274151322000083","019011112586793",28.88,10.30,0,335.74,347.46,10.5,8.2,0.062,115422.7,115422.7,1201,0,0,0,L,1151911521,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399981694,603705.00
05/13/2014 07:47,0,0.373,ACTIVE,214.87,341.15,59.986,1399981632,"274151322000076","019011112586793",29.58,10.30,0,336.64,347.46,11.2,8.9,0.062,116579.5,116579.5,1191,0,0,0,L,1151911521,1,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399981696,603706.00
05/13/2014 07:47,0,0.227,ACTIVE,214.19,406.07,59.975,1399981632,"274151322000094","019011112586793",38.39,10.30,0,336.04,417.19,8.9,6.6,0.044,64418.0,64418.0,1204,0,0,0,L,1151911521,2,122.01,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982357,603725.00
05/13/2014 07:47,0,0.385,ACTIVE,213.96,342.05,59.981,1399981632,"274151322000052","019011112586793",29.06,10.70,0,334.84,347.46,11.4,9.1,0.062,115420.3,115420.3,1180,0,0,0,L,1151911521,2,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982358,603726.00
05/13/2014 07:47,0,0.428,ACTIVE,213.74,342.05,59.981,1399981632,"274151322000085","019011112586793",29.08,10.30,0,336.64,345.96,12.6,10.2,0.071,114841.3,114841.3,1169,0,0,0,L,1151911521,2,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982360,603727.00
05/13/2014 07:47,0,0.377,ACTIVE,214.41,341.15,59.996,1399981632,"274151322000087","019011112586793",27.81,13.30,0,335.14,346.86,10.6,8.3,0.053,110990.2,110990.2,1188,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399981643,603710.00
05/13/2014 07:47,0,0.352,ACTIVE,213.96,340.55,59.991,1399981632,"274151322000088","019011112586793",27.87,10.30,0,335.14,346.56,9.9,7.6,0.053,110916.5,110916.5,1172,0,0,0,L,1151911521,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399981645,603711.00
05/13/2014 07:47,0,0.363,ACTIVE,214.19,342.95,59.970,1399981632,"274151322000095","019011112586793",29.24,10.00,0,335.74,346.86,10.8,8.5,0.062,115285.8,115285.8,1187,0,0,0,L,1151911521,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399981647,603712.00
05/13/2014 07:47,0,0.230,ACTIVE,214.87,425.61,59.975,1399981632,"274151322000068","019011112586793",40.49,11.70,0,337.24,432.22,9.3,7.1,0.035,62192.0,62192.0,1189,0,0,0,L,1151911521,2,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982360,603728.00
