ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 07:47,0,0.361,ACTIVE,213.96,342.05,59.981,1399981632,"274151322000054","019011112586793",28.69,10.30,0,335.44,347.16,10.5,8.2,0.062,113627.5,113627.5,1175,0,0,0,L,1151911521,2,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982361,603729.00
05/13/2014 07:47,1,0.369,ACTIVE,213.1,343.01,60.03,1399981632,"040051121000195","019011112586793",23.78,9,0.139,317.59,441.41,8.7,11.6,0.054,277962.30000017,277963.60000012,20,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982367,603730.00
05/13/2014 07:47,1,0.402,ACTIVE_NO_POWER,212.7,394.07,60.03,1399981632,"040051121000185","019011112586793",24.43,8,0.000,316.88,439.56,9.7,0.0,0.000,275552.20000006,275553.40000006,20,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982378,603731.00
05/13/2014 07:47,1,0.224,ACTIVE_NO_POWER,212.3,416.97,60.03,1399981632,"040051121000095","019011112586793",27.14,8,0.000,317.16,435.58,6.0,0.0,0.000,255306.59999994,255306.89999994,12,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982350,603721.00
05/13/2014 07:47,1,0.344,ALERT,213.3,328.52,60.03,1399981632,"040051121000068","019011112586793",21.97,7,0.131,301.80,439.77,7.4,13.8,0.142,260470.10000002,260470.70000002,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399981663,603718.00
05/13/2014 07:47,1,0.371,ACTIVE_NO_POWER,213.5,407.32,60.03,1399981632,"040051121000097","019011112586793",25.61,9,0.000,315.27,441.82,9.3,0.0,0.000,291668.49999998,291669.89999998,21,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982347,603720.00
05/13/2014 07:47,1,0,NO_COMMUNICATIONS,0,0,0,1399981632,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982512,603732.00
05/13/2014 07:59,1,0.239,ACTIVE,213.1,388.75,60.00,1399982342,"033051125000135","019011112586793",34.92,9,0.000,317.39,442.05,8.3,4.3,0.000,233870.1999999,233872.0999999,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982354,603701.00
05/13/2014 07:59,0,0.359,ACTIVE,214.19,342.35,59.975,1399982342,"274151322000083","019011112586793",28.88,10.30,0,335.74,347.46,10.5,8.2,0.062,115422.7,115422.7,1201,0,0,0,L,1151911521,0,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982356,603702.00
05/13/2014 07:59,0,0.445,ACTIVE,214.41,340.25,59.975,1399982342,"274151322000076","019011112586793",29.60,10.70,0,337.24,346.56,13.4,11.0,0.080,116581.3,116581.3,1192,0,0,0,L,1151911521,0,122.01,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982358,603703.00
05/13/2014 07:59,0,0.377,ACTIVE,214.41,341.15,59.996,1399982342,"274151322000087","019011112586793",27.81,13.30,0,335.14,346.86,10.6,8.3,0.053,110990.2,110990.2,1188,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982359,603704.00
05/13/2014 07:59,0,0.352,ACTIVE,213.96,340.55,59.991,1399982342,"274151322000088","019011112586793",27.87,10.30,0,335.14,346.56,9.9,7.6,0.053,110916.5,110916.5,1172,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982359,603705.00
05/13/2014 07:59,0,0.434,ACTIVE,213.74,341.75,59.970,1399982342,"274151322000095","019011112586793",29.64,10.00,0,336.04,346.26,13.0,10.6,0.071,115287.5,115287.5,1188,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982361,603706.00
05/13/2014 07:59,1,0.426,ACTIVE,213.6,342.65,60.03,1399982342,"040051121000068","019011112586793",22.67,8,0.130,317.27,439.94,9.6,13.3,0.043,260470.10000002,260471.30000002,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399982373,603707.00
05/13/2014 07:59,1,0,NO_COMMUNICATIONS,0,0,0,1399982342,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275549.19999986,275549.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983223,603709.00
05/13/2014 08:15,1,0.677,ACTIVE,213.0,325.50,60.03,1399983303,"040051121000116","019011112586793",26.76,9,0.112,311.46,439.28,18.0,13.1,0.270,275549.19999986,275552.09999986,429,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983355,603730.00
05/13/2014 08:15,1,0.659,ACTIVE,213.4,342.91,60.03,1399983303,"040051121000097","019011112586793",27.09,9,0.164,315.68,441.65,17.7,13.5,0.112,291668.49999998,291672.69999998,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983318,603711.00
05/13/2014 08:15,1,0.725,ACTIVE,213.2,373.41,60.00,1399983303,"040051121000095","019011112586793",23.73,8,0.149,312.27,437.50,17.1,12.7,0.014,255306.59999994,255309.19999994,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983320,603712.00
05/13/2014 08:15,1,0.433,ACTIVE,213.1,336.77,60.03,1399983303,"033051125000132","019011112586793",35.95,9,0.128,317.62,441.06,15.5,9.2,0.243,237652.89999946,237657.2999995,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983322,603713.00
05/13/2014 08:15,1,0.420,ACTIVE,213.2,378.86,60.00,1399983303,"033051125000135","019011112586793",35.90,9,0.153,316.77,441.85,15.0,15.4,0.014,233872.0999999,233874.3999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983325,603714.00
05/13/2014 08:15,1,0.686,ACTIVE,213.6,338.31,60.00,1399983303,"040051121000068","019011112586793",23.53,9,0.150,316.68,439.48,16.0,6.7,0.155,260471.30000002,260473.70000002,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983327,603715.00
05/13/2014 08:15,1,0.489,ACTIVE,213.2,366.44,60.03,1399983303,"033051125000118","019011112586793",39.80,9,0.152,316.81,446.42,19.3,15.5,0.066,302509.60000002,302515.90000002,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983329,603716.00
05/13/2014 08:15,1,0.505,ACTIVE,213.6,398.21,60.03,1399983303,"033051125000150","019011112586793",40.35,9,0.159,315.36,442.16,20.3,16.9,0.117,305371.19999964,305377.49999965,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983331,603717.00
05/13/2014 08:15,1,0.660,ACTIVE,213.3,432.54,60.00,1399983303,"040051121000185","019011112586793",25.31,9,0.099,316.57,439.25,16.6,13.8,0.002,275552.20000006,275555.80000006,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983333,603718.00
05/13/2014 08:15,1,0.632,ACTIVE,213.8,399.12,60.03,1399983303,"040051121000195","019011112586793",25.41,9,0.159,317.39,440.92,15.9,16.3,0.006,277962.30000017,277966.10000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983336,603719.00
05/13/2014 08:15,0,0.721,ACTIVE,214.64,346.26,60.002,1399983303,"274151322000083","019011112586793",29.90,11.30,0,333.63,353.47,21.8,19.1,0.150,115428.4,115428.4,1202,0,0,0,L,1151911521,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983338,603720.00
05/13/2014 08:15,0,0.750,ACTIVE,214.87,344.45,59.970,1399983303,"274151322000076","019011112586793",30.59,11.00,0,333.63,355.58,23.2,20.5,0.146,116585.5,116585.5,1193,0,0,0,L,1151911521,1,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983339,603721.00
05/13/2014 08:15,0,0.471,ACTIVE,214.64,427.41,59.970,1399983303,"274151322000094","019011112586793",40.20,12.00,0,337.24,446.65,19.0,16.4,0.119,64422.7,64422.7,1205,0,0,0,L,1151911521,1,122.23,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983341,603722.00
05/13/2014 08:15,0,0.746,ACTIVE,214.64,345.06,59.975,1399983303,"274151322000052","019011112586793",29.84,11.30,0,332.73,354.37,22.5,19.8,0.133,115426.2,115426.2,1181,0,0,0,L,1151911521,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983343,603723.00
05/13/2014 08:15,0,0.727,ACTIVE,214.87,343.85,59.965,1399983303,"274151322000085","019011112586793",29.44,10.70,0,333.63,353.47,21.7,19.0,0.137,114845.3,114845.3,1170,0,0,0,L,1151911521,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983344,603724.00
05/13/2014 08:15,0,0.701,ACTIVE,214.64,346.86,59.975,1399983303,"274151322000087","019011112586793",29.98,14.30,0,333.33,353.47,21.3,18.6,0.124,110995.7,110995.7,1189,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983346,603725.00
05/13/2014 08:15,0,0.705,ACTIVE,214.64,345.06,59.970,1399983303,"274151322000088","019011112586793",29.00,11.00,0,333.63,353.17,20.7,18.1,0.124,110921.8,110921.8,1173,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983348,603726.00
05/13/2014 08:15,0,0.756,ACTIVE,214.41,346.26,59.986,1399983303,"274151322000095","019011112586793",29.58,10.70,0,333.33,353.77,22.6,19.9,0.146,115291.7,115291.7,1189,0,0,0,L,1151911521,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983349,603727.00
05/13/2014 08:15,0,0.486,ACTIVE,215.32,426.81,59.975,1399983303,"274151322000068","019011112586793",40.41,13.70,0,338.14,444.85,19.9,17.3,0.110,62197.0,62197.0,1190,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983351,603728.00
05/13/2014 08:15,0,0.713,ACTIVE,214.19,345.66,59.981,1399983303,"274151322000054","019011112586793",29.92,11.00,0,333.03,353.47,21.6,19.0,0.141,113633.1,113633.1,1176,0,0,0,L,1151911521,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399983353,603729.00
05/13/2014 08:30,1,0.911,ACTIVE,212.2,361.50,60.00,1399984203,"040051121000097","019011112586793",27.47,10,0.186,314.33,441.16,24.9,28.3,0.086,291672.69999998,291675.89999998,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984205,603731.00
05/13/2014 08:30,1,0.973,ACTIVE,212.1,431.99,60.00,1399984203,"040051121000095","019011112586793",24.08,9,0.168,310.53,437.86,23.3,15.9,0.042,255309.19999994,255311.89999994,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984207,603732.00
05/13/2014 08:30,1,0.608,ACTIVE,212.5,381.72,60.00,1399984203,"033051125000132","019011112586793",36.01,10,0.177,315.60,442.04,21.8,13.4,0.046,237657.2999995,237660.2999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984210,603733.00
05/13/2014 08:30,1,0.587,ACTIVE,212.6,376.79,60.03,1399984203,"033051125000135","019011112586793",36.37,10,0.171,316.60,442.40,21.2,16.7,0.053,233874.3999999,233877.2999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984212,603734.00
05/13/2014 08:30,1,0.931,ACTIVE,212.4,396.37,60.00,1399984203,"040051121000116","019011112586793",27.33,9,0.152,313.21,439.95,25.3,11.5,0.023,275552.09999986,275555.29999986,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984214,603735.00
05/13/2014 08:30,1,0.935,ACTIVE,212.4,369.35,60.00,1399984203,"040051121000068","019011112586793",24.37,9,0.191,315.90,440.35,22.6,32.2,0.049,260473.70000002,260476.50000002,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984216,603736.00
05/13/2014 08:30,1,0.686,ACTIVE,211.9,335.21,60.00,1399984203,"033051125000118","019011112586793",40.34,10,0.174,316.44,443.05,27.5,25.9,0.284,302515.90000002,302519.80000002,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984219,603737.00
05/13/2014 08:30,1,0.700,ACTIVE,212.3,400.32,60.03,1399984203,"033051125000150","019011112586793",40.86,9,0.177,315.59,442.00,28.4,26.7,0.045,305377.49999965,305381.49999965,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984221,603738.00
05/13/2014 08:30,1,0.909,ACTIVE,212.7,392.13,60.00,1399984203,"040051121000185","019011112586793",26.21,9,0.155,316.68,440.45,23.7,19.6,0.021,275555.80000006,275558.70000006,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984223,603739.00
05/13/2014 08:30,1,0.895,ACTIVE,212.8,383.86,60.00,1399984203,"040051121000195","019011112586793",26.02,9,0.146,318.66,441.78,23.1,28.8,0.033,277966.10000012,277969.10000012,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984226,603740.00
05/13/2014 08:30,0,0.998,ACTIVE,213.51,343.55,59.938,1399984203,"274151322000083","019011112586793",30.06,11.70,0,333.63,355.88,30.4,27.4,0.203,115433.0,115433.0,1203,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984228,603741.00
05/13/2014 08:30,0,1.045,ACTIVE,214.19,344.15,59.944,1399984203,"274151322000076","019011112586793",30.71,11.70,0,335.14,357.08,32.5,29.5,0.217,116590.5,116590.5,1194,0,0,0,L,1151911521,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984230,603742.00
05/13/2014 08:30,0,0.658,ACTIVE,213.51,427.11,59.954,1399984203,"274151322000094","019011112586793",40.02,12.70,0,338.14,444.85,26.8,23.9,0.168,64426.7,64426.7,1206,0,0,0,L,1151911521,0,121.33,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984231,603743.00
05/13/2014 08:30,0,1.016,ACTIVE,213.29,344.15,59.954,1399984203,"274151322000052","019011112586793",30.08,11.70,0,333.03,355.88,31.0,28.0,0.203,115431.0,115431.0,1182,0,0,0,L,1151911521,0,121.33,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984233,603744.00
05/13/2014 08:30,0,0.988,ACTIVE,213.74,343.85,59.944,1399984203,"274151322000085","019011112586793",30.20,11.30,0,333.93,355.58,30.2,27.3,0.199,114849.9,114849.9,1171,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984235,603745.00
05/13/2014 08:30,0,0.982,ACTIVE,213.51,349.26,59.954,1399984203,"274151322000087","019011112586793",29.76,15.30,0,333.93,355.58,29.6,26.7,0.194,111000.3,111000.3,1190,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984236,603746.00
05/13/2014 08:30,0,0.963,ACTIVE,213.06,346.86,59.954,1399984203,"274151322000088","019011112586793",29.82,11.30,0,333.63,354.97,29.1,26.1,0.190,110926.2,110926.2,1174,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984238,603747.00
05/13/2014 08:30,0,1.023,ACTIVE,213.51,346.26,59.954,1399984203,"274151322000095","019011112586793",30.59,11.30,0,333.93,356.48,31.7,28.7,0.212,115296.6,115296.6,1190,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984240,603748.00
05/13/2014 08:30,0,0.668,ACTIVE,214.19,429.82,59.944,1399984203,"274151322000068","019011112586793",40.53,14.30,0,338.74,446.95,27.5,24.6,0.168,62201.2,62201.2,1191,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984242,603749.00
05/13/2014 08:30,0,0.990,ACTIVE,213.06,344.45,59.986,1399984203,"274151322000054","019011112586793",30.12,11.70,0,332.73,355.88,30.2,27.2,0.203,113637.8,113637.8,1177,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399984243,603750.00
05/13/2014 08:45,1,0.592,ACTIVE,212.3,387.85,60.00,1399985103,"040051121000097","019011112586793",26.86,10,0.150,312.93,441.08,15.8,13.7,0.006,291675.89999998,291678.99999998,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985105,603751.00
05/13/2014 08:45,1,0.662,ACTIVE,212.0,346.99,60.03,1399985103,"040051121000095","019011112586793",23.31,9,0.156,311.11,438.64,15.3,14.9,0.052,255311.89999994,255314.39999994,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985108,603752.00
05/13/2014 08:45,1,0.387,ACTIVE,212.6,326.67,60.00,1399985103,"033051125000132","019011112586793",35.61,10,0.122,316.44,442.01,13.7,7.0,0.277,237660.2999995,237662.89999946,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985110,603753.00
05/13/2014 08:45,1,0.372,ACTIVE,212.3,350.35,60.00,1399985103,"033051125000135","019011112586793",35.50,10,0.000,316.61,442.70,13.1,13.2,0.238,233877.2999999,233879.7999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985112,603754.00
05/13/2014 08:45,1,0.607,ACTIVE,212.3,328.75,60.03,1399985103,"040051121000116","019011112586793",26.47,9,0.145,311.28,439.95,16.0,6.6,0.197,275555.29999986,275558.29999986,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985114,603755.00
05/13/2014 08:45,1,0.608,ACTIVE,212.7,408.77,60.00,1399985103,"040051121000068","019011112586793",23.50,9,0.116,316.49,440.28,14.2,15.5,0.000,260476.50000002,260479.10000002,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985117,603756.00
05/13/2014 08:45,1,0.426,ACTIVE,212.4,338.03,60.03,1399985103,"033051125000118","019011112586793",40.29,10,0.168,316.38,442.39,17.1,19.4,0.157,302519.80000002,302523.40000002,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985119,603757.00
05/13/2014 08:45,1,0.449,ACTIVE,212.7,352.14,60.03,1399985103,"033051125000150","019011112586793",40.20,10,0.160,314.53,441.89,17.9,12.6,0.087,305381.49999965,305385.09999961,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985121,603758.00
05/13/2014 08:45,1,0.588,ACTIVE,212.5,379.81,60.03,1399985103,"040051121000185","019011112586793",25.01,9,0.138,313.65,440.46,14.6,11.4,0.006,275558.70000006,275561.40000006,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985124,603759.00
05/13/2014 08:45,1,0.565,ACTIVE,212.6,356.20,60.03,1399985103,"040051121000195","019011112586793",24.98,10,0.141,316.41,441.83,14.0,10.6,0.041,277969.10000012,277971.80000017,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985126,603760.00
05/13/2014 08:45,0,0.646,ACTIVE,214.19,345.06,59.981,1399985103,"274151322000083","019011112586793",29.58,12.30,0,332.43,355.88,19.4,16.8,0.128,115437.2,115437.2,1204,0,0,0,L,1151911521,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985128,603761.00
05/13/2014 08:45,0,0.686,ACTIVE,214.64,346.56,59.970,1399985103,"274151322000076","019011112586793",30.10,12.00,0,333.03,356.78,20.8,18.2,0.141,116595.0,116595.0,1195,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985130,603762.00
05/13/2014 08:45,0,0.424,ACTIVE,214.19,421.40,59.981,1399985103,"274151322000094","019011112586793",39.94,13.30,0,336.94,440.94,17.1,14.6,0.097,64430.2,64430.2,1207,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985131,603763.00
05/13/2014 08:45,0,0.682,ACTIVE,213.74,345.96,59.975,1399985103,"274151322000052","019011112586793",29.28,12.30,0,331.53,356.18,20.2,17.6,0.124,115435.3,115435.3,1183,0,0,0,L,1151911521,0,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985133,603764.00
05/13/2014 08:45,0,0.650,ACTIVE,214.41,345.36,59.970,1399985103,"274151322000085","019011112586793",29.60,11.70,0,332.13,354.97,19.5,16.9,0.119,114854.1,114854.1,1172,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985135,603765.00
05/13/2014 08:45,0,0.652,ACTIVE,214.19,343.25,59.975,1399985103,"274151322000087","019011112586793",29.08,15.80,0,332.13,355.28,19.2,16.6,0.110,111004.4,111004.4,1191,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985137,603766.00
05/13/2014 08:45,0,0.633,ACTIVE,213.96,343.85,59.981,1399985103,"274151322000088","019011112586793",29.14,12.00,0,330.93,354.37,18.6,16.1,0.115,110930.1,110930.1,1175,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985139,603767.00
05/13/2014 08:45,0,0.686,ACTIVE,214.19,347.76,59.938,1399985103,"274151322000095","019011112586793",29.60,11.70,0,331.83,355.88,20.6,18.0,0.124,115300.9,115300.9,1191,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985140,603768.00
05/13/2014 08:45,0,0.453,ACTIVE,215.09,417.79,59.970,1399985103,"274151322000068","019011112586793",39.48,15.00,0,337.24,449.05,18.2,15.6,0.106,62205.0,62205.0,1192,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985142,603769.00
05/13/2014 08:45,0,0.660,ACTIVE,214.19,347.76,59.981,1399985103,"274151322000054","019011112586793",29.50,12.00,0,331.53,355.28,19.7,17.1,0.115,113641.9,113641.9,1178,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399985144,603770.00
05/13/2014 09:00,1,0.814,ACTIVE,213.1,403.75,60.03,1399986003,"040051121000097","019011112586793",26.84,11,0.170,313.66,440.82,21.7,15.4,0.014,291678.99999998,291682.29999998,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986006,603771.00
05/13/2014 09:00,1,0.862,ACTIVE,213.2,352.89,60.03,1399986003,"040051121000095","019011112586793",23.98,9,0.141,310.10,439.69,20.5,12.2,0.078,255314.39999994,255317.19999994,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986008,603772.00
05/13/2014 09:00,1,0.532,ACTIVE,213.3,411.07,60.03,1399986003,"033051125000132","019011112586793",35.90,11,0.146,316.15,441.53,19.0,12.2,0.005,237662.89999946,237665.89999946,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986010,603773.00
05/13/2014 09:00,1,0.516,ACTIVE,213.5,388.87,60.00,1399986003,"033051125000135","019011112586793",35.95,11,0.142,317.34,442.31,18.4,15.1,0.017,233879.7999999,233882.6999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986013,603774.00
05/13/2014 09:00,1,0.828,ACTIVE,213.7,331.39,60.03,1399986003,"040051121000116","019011112586793",26.89,10,0.193,310.13,439.29,22.1,25.2,0.291,275558.29999986,275561.49999986,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986015,603775.00
05/13/2014 09:00,1,0.817,ACTIVE,213.2,378.31,60.03,1399986003,"040051121000068","019011112586793",24.28,10,0.150,316.87,439.90,19.7,15.6,0.029,260479.10000002,260482.00000002,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986017,603776.00
05/13/2014 09:00,1,0.596,ACTIVE,213.2,410.09,60.03,1399986003,"033051125000118","019011112586793",40.69,11,0.157,315.83,443.14,24.1,16.5,0.016,302523.40000002,302527.40000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986019,603777.00
05/13/2014 09:00,1,0.620,ACTIVE,213.7,400.43,60.03,1399986003,"033051125000150","019011112586793",40.55,10,0.155,314.38,442.01,25.0,13.1,0.027,305385.09999961,305389.09999961,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986021,603778.00
05/13/2014 09:00,1,0.815,ACTIVE,213.5,426.02,60.00,1399986003,"040051121000185","019011112586793",25.67,10,0.159,313.62,439.96,20.8,16.8,0.003,275561.40000006,275564.40000006,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986024,603779.00
05/13/2014 09:00,1,0.788,ACTIVE,213.4,365.26,60.00,1399986003,"040051121000195","019011112586793",25.90,11,0.186,317.60,441.45,20.3,16.3,0.075,277971.80000017,277974.70000015,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986026,603780.00
05/13/2014 09:00,0,0.877,ACTIVE,214.64,345.96,59.975,1399986003,"274151322000083","019011112586793",30.18,12.70,0,336.04,357.68,26.9,24.0,0.177,115441.7,115441.7,1205,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986028,603781.00
05/13/2014 09:00,0,0.941,ACTIVE,215.09,348.06,59.975,1399986003,"274151322000076","019011112586793",30.40,12.70,0,336.94,359.18,29.0,26.1,0.194,116600.0,116600.0,1196,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986030,603782.00
05/13/2014 09:00,0,0.588,ACTIVE,214.64,427.41,59.981,1399986003,"274151322000094","019011112586793",40.00,14.00,0,340.85,446.65,23.8,21.1,0.155,64434.2,64434.2,1208,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986031,603783.00
05/13/2014 09:00,0,0.914,ACTIVE,214.64,349.56,59.975,1399986003,"274151322000052","019011112586793",30.02,13.00,0,335.14,357.68,27.8,24.9,0.168,115440.1,115440.1,1184,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986033,603784.00
05/13/2014 09:00,0,0.896,ACTIVE,215.09,345.96,59.975,1399986003,"274151322000085","019011112586793",29.76,12.30,0,336.04,357.98,27.1,24.2,0.172,114858.7,114858.7,1173,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986035,603785.00
05/13/2014 09:00,0,0.895,ACTIVE,214.87,346.86,59.975,1399986003,"274151322000087","019011112586793",29.24,16.30,0,334.54,357.98,26.5,23.7,0.164,111008.9,111008.9,1192,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986037,603786.00
05/13/2014 09:00,0,0.867,ACTIVE,214.41,350.77,59.975,1399986003,"274151322000088","019011112586793",29.62,12.30,0,336.04,357.38,26.1,23.2,0.159,110934.4,110934.4,1176,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986039,603787.00
05/13/2014 09:00,0,0.938,ACTIVE,214.64,349.86,59.965,1399986003,"274151322000095","019011112586793",30.04,12.00,0,335.74,358.28,28.5,25.6,0.177,115305.7,115305.7,1192,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986040,603788.00
05/13/2014 09:00,0,0.598,ACTIVE,215.32,433.72,59.970,1399986003,"274151322000068","019011112586793",40.73,15.30,0,340.55,445.15,24.7,21.9,0.146,62209.1,62209.1,1193,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986042,603789.00
05/13/2014 09:00,0,0.887,ACTIVE,214.41,351.97,59.975,1399986003,"274151322000054","019011112586793",30.14,12.30,0,335.44,358.28,27.1,24.2,0.177,113646.5,113646.5,1179,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986044,603790.00
05/13/2014 09:15,1,1.153,ACTIVE,213.8,428.02,60.00,1399986903,"040051121000097","019011112586793",27.33,11,0.202,312.43,442.53,31.3,31.1,0.015,291682.29999998,291687.59999998,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986905,603791.00
05/13/2014 09:15,1,1.206,ACTIVE,213.4,338.88,60.03,1399986903,"040051121000095","019011112586793",24.23,10,0.244,309.40,438.62,29.0,22.0,0.247,255317.19999994,255321.69999994,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986907,603792.00
05/13/2014 09:15,1,0.754,ACTIVE,213.3,400.63,60.03,1399986903,"033051125000132","019011112586793",36.61,11,0.206,314.40,442.15,27.4,33.8,0.040,237665.89999946,237670.49999948,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986910,603793.00
05/13/2014 09:15,1,0.745,ACTIVE,213.8,343.00,60.03,1399986903,"033051125000135","019011112586793",36.34,11,0.218,316.89,442.75,26.9,23.5,0.241,233882.6999999,233887.1999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986912,603794.00
05/13/2014 09:15,1,1.178,ACTIVE,213.4,371.24,60.00,1399986903,"040051121000116","019011112586793",27.29,10,0.233,311.24,441.71,31.9,31.8,0.086,275561.49999986,275566.69999986,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986914,603795.00
05/13/2014 09:15,1,1.184,ACTIVE,213.9,331.96,60.03,1399986903,"040051121000068","019011112586793",24.45,11,0.210,314.64,440.59,28.8,30.4,0.312,260482.00000002,260486.60000002,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986916,603796.00
05/13/2014 09:15,1,0.862,ACTIVE,213.5,370.61,60.03,1399986903,"033051125000118","019011112586793",41.10,11,0.210,314.41,444.39,35.2,34.3,0.128,302527.40000002,302533.60000002,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986919,603797.00
05/13/2014 09:15,1,0.887,ACTIVE,213.6,401.98,60.03,1399986903,"033051125000150","019011112586793",41.02,11,0.223,313.24,443.89,36.2,28.5,0.088,305389.09999961,305395.39999962,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986921,603798.00
05/13/2014 09:15,1,1.182,ACTIVE,213.8,377.33,60.03,1399986903,"040051121000185","019011112586793",26.14,11,0.207,310.50,442.15,30.7,22.1,0.107,275564.40000006,275569.30000006,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986923,603799.00
05/13/2014 09:15,1,1.163,ACTIVE,214.0,433.94,60.00,1399986903,"040051121000195","019011112586793",26.34,11,0.190,316.12,443.43,30.4,32.6,0.013,277974.70000015,277979.60000013,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986926,603800.00
05/13/2014 09:15,0,1.270,ACTIVE,215.09,352.27,59.991,1399986903,"274151322000083","019011112586793",30.18,13.70,0,320.11,375.41,38.8,35.5,0.265,115448.6,115448.6,1206,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986927,603801.00
05/13/2014 09:15,0,1.357,ACTIVE,215.32,353.47,59.986,1399986903,"274151322000076","019011112586793",30.61,13.30,0,329.43,379.32,42.0,38.7,0.283,116607.5,116607.5,1197,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986929,603802.00
05/13/2014 09:15,0,0.840,ACTIVE,214.87,434.63,59.970,1399986903,"274151322000094","019011112586793",41.07,15.00,0,336.64,449.05,34.7,31.5,0.230,64440.3,64440.3,1209,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986931,603803.00
05/13/2014 09:15,0,1.316,ACTIVE,214.87,351.97,59.970,1399986903,"274151322000052","019011112586793",30.12,13.70,0,322.81,374.81,40.2,36.8,0.265,115447.2,115447.2,1185,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986932,603804.00
05/13/2014 09:15,0,1.293,ACTIVE,214.87,356.18,60.012,1399986903,"274151322000085","019011112586793",30.26,13.00,0,318.30,378.72,39.6,36.3,0.265,114865.6,114865.6,1174,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986934,603805.00
05/13/2014 09:15,0,1.283,ACTIVE,214.64,355.88,59.975,1399986903,"274151322000087","019011112586793",30.00,17.30,0,315.60,377.82,39.0,35.7,0.261,111015.7,111015.7,1193,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986936,603806.00
05/13/2014 09:15,0,1.279,ACTIVE,213.96,355.88,59.970,1399986903,"274151322000088","019011112586793",30.02,13.00,0,316.20,378.72,38.9,35.6,0.256,110941.1,110941.1,1177,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986937,603807.00
05/13/2014 09:15,0,1.385,ACTIVE,214.87,355.28,59.981,1399986903,"274151322000095","019011112586793",30.30,13.00,0,323.72,382.03,42.5,39.1,0.283,115313.1,115313.1,1193,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986939,603808.00
05/13/2014 09:15,0,0.869,ACTIVE,215.32,438.53,59.959,1399986903,"274151322000068","019011112586793",41.49,16.00,0,336.64,456.57,36.9,33.6,0.217,62215.4,62215.4,1194,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986941,603809.00
05/13/2014 09:15,0,1.326,ACTIVE,214.87,357.38,59.986,1399986903,"274151322000054","019011112586793",30.38,13.30,0,318.91,373.31,40.8,37.4,0.261,113653.4,113653.4,1180,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399986943,603810.00
05/13/2014 09:32,1,1.076,ACTIVE,213.3,419.20,60.00,1399987935,"040051121000097","019011112586793",27.22,12,0.184,316.89,442.75,29.1,13.8,0.091,291687.59999998,291696.59999998,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987940,603811.00
05/13/2014 09:32,1,1.146,ACTIVE,213.0,326.66,60.03,1399987935,"040051121000095","019011112586793",23.66,11,0.159,310.78,440.41,27.0,26.0,0.272,255321.69999994,255329.49999994,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987943,603812.00
05/13/2014 09:32,1,0.706,ACTIVE,213.8,363.85,60.00,1399987935,"033051125000132","019011112586793",36.14,12,0.222,316.42,444.34,25.3,32.4,0.107,237670.49999948,237678.39999946,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987946,603813.00
05/13/2014 09:32,1,0.691,ACTIVE,213.9,396.96,60.00,1399987935,"033051125000135","019011112586793",36.09,12,0.183,316.38,444.59,24.8,23.1,0.030,233887.1999999,233894.8999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987949,603814.00
05/13/2014 09:32,1,1.104,ACTIVE,213.2,387.79,60.00,1399987935,"040051121000116","019011112586793",26.76,11,0.182,311.89,442.39,29.4,13.5,0.183,275566.69999986,275575.39999986,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987953,603815.00
05/13/2014 09:32,1,1.086,ACTIVE,213.6,382.42,60.00,1399987935,"040051121000068","019011112586793",24.29,11,0.181,314.77,442.42,26.2,21.6,0.052,260486.60000002,260494.40000002,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987956,603816.00
05/13/2014 09:32,1,0.795,ACTIVE,213.7,361.02,60.00,1399987935,"033051125000118","019011112586793",40.46,12,0.210,305.59,449.76,32.0,25.4,0.210,302533.60000002,302543.80000002,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987960,603817.00
05/13/2014 09:32,1,0.809,ACTIVE,213.7,394.62,60.03,1399987935,"033051125000150","019011112586793",40.62,12,0.194,306.85,448.03,32.7,25.2,0.067,305395.39999962,305405.59999961,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987963,603818.00
05/13/2014 09:32,1,1.050,ACTIVE,213.5,381.30,60.00,1399987935,"040051121000185","019011112586793",26.17,11,0.158,315.10,442.47,27.3,13.7,0.167,275569.30000006,275577.60000006,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987967,603819.00
05/13/2014 09:32,1,1.027,ACTIVE,213.3,356.95,60.00,1399987935,"040051121000195","019011112586793",26.24,12,0.237,317.16,443.69,26.8,33.9,0.149,277979.60000013,277988.10000013,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987970,603820.00
05/13/2014 09:32,0,1.135,ACTIVE,214.19,345.66,59.944,1399987935,"274151322000083","019011112586793",29.76,14.70,0,338.74,374.51,34.3,31.1,0.225,115459.7,115459.7,1207,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987973,603821.00
05/13/2014 09:32,0,1.191,ACTIVE,214.87,348.36,59.954,1399987935,"274151322000076","019011112586793",30.57,14.30,0,339.95,376.01,36.9,33.7,0.247,116619.5,116619.5,1198,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987975,603822.00
05/13/2014 09:32,0,0.750,ACTIVE,213.96,431.02,59.959,1399987935,"274151322000094","019011112586793",40.33,15.50,0,340.55,464.08,30.6,27.6,0.194,64450.1,64450.1,1210,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987978,603823.00
05/13/2014 09:32,0,1.148,ACTIVE,213.74,346.86,59.981,1399987935,"274151322000052","019011112586793",29.92,15.00,0,338.44,375.11,34.8,31.7,0.230,115458.5,115458.5,1186,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987981,603824.00
05/13/2014 09:32,0,1.119,ACTIVE,214.19,348.06,59.944,1399987935,"274151322000085","019011112586793",30.00,14.00,0,339.34,374.81,34.0,30.8,0.221,114876.7,114876.7,1175,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987667,603825.00
05/13/2014 09:32,0,1.111,ACTIVE,214.41,353.47,59.954,1399987935,"274151322000087","019011112586793",29.36,18.30,0,339.04,373.91,33.1,30.0,0.225,111026.5,111026.5,1194,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987670,603826.00
05/13/2014 09:32,0,1.072,ACTIVE,213.74,349.26,59.954,1399987935,"274151322000088","019011112586793",30.04,14.00,0,338.44,374.51,32.7,29.6,0.212,110951.9,110951.9,1178,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987672,603827.00
05/13/2014 09:32,0,1.180,ACTIVE,213.96,352.57,59.949,1399987935,"274151322000095","019011112586793",29.86,14.00,0,339.04,376.62,35.7,32.5,0.230,115324.9,115324.9,1194,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987674,603828.00
05/13/2014 09:32,0,0.748,ACTIVE,215.09,434.02,59.938,1399987935,"274151322000068","019011112586793",40.63,17.30,0,406.67,465.58,30.7,27.7,0.194,62225.4,62225.4,1195,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987676,603829.00
05/13/2014 09:32,0,1.109,ACTIVE,213.96,352.27,59.954,1399987935,"274151322000054","019011112586793",30.04,14.00,0,337.54,375.41,33.8,30.7,0.212,113664.6,113664.6,1181,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399987677,603830.00
05/13/2014 09:45,1,1.571,ACTIVE,215.0,329.22,60.00,1399988703,"040051121000097","019011112586793",27.50,13,0.258,316.29,443.13,43.0,44.3,0.329,291696.59999998,291703.09999998,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988706,603831.00
05/13/2014 09:45,1,1.600,ACTIVE,214.3,366.32,60.03,1399988703,"040051121000095","019011112586793",24.70,11,0.242,311.98,440.37,39.3,38.2,0.147,255329.49999994,255335.09999994,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988708,603832.00
05/13/2014 09:45,1,1.025,ACTIVE,214.9,360.92,60.03,1399988703,"033051125000132","019011112586793",36.75,13,0.237,315.97,444.66,37.4,38.6,0.180,237678.39999946,237683.89999946,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988710,603833.00
05/13/2014 09:45,1,1.011,ACTIVE,214.4,378.21,60.00,1399988703,"033051125000135","019011112586793",36.64,13,0.223,316.76,444.62,36.8,38.2,0.126,233894.8999999,233900.1999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988713,603834.00
05/13/2014 09:45,1,1.605,ACTIVE,214.1,415.31,60.03,1399988703,"040051121000116","019011112586793",27.21,11,0.259,312.43,442.20,43.4,34.6,0.087,275575.39999986,275581.69999986,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988715,603835.00
05/13/2014 09:45,1,1.572,ACTIVE,215.3,364.62,60.03,1399988703,"040051121000068","019011112586793",25.11,12,0.250,315.36,442.46,39.2,40.1,0.181,260494.40000002,260500.10000002,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988718,603836.00
05/13/2014 09:45,1,1.177,ACTIVE,214.3,425.52,60.00,1399988703,"033051125000118","019011112586793",40.92,13,0.305,305.79,449.60,47.9,51.3,0.107,302543.80000002,302551.20000002,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988720,603837.00
05/13/2014 09:45,1,1.194,ACTIVE,215.0,388.74,60.03,1399988703,"033051125000150","019011112586793",40.96,12,0.323,304.94,448.56,48.6,43.5,0.231,305405.59999961,305412.99999965,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988722,603838.00
05/13/2014 09:45,1,1.567,ACTIVE,214.5,371.48,60.03,1399988703,"040051121000185","019011112586793",26.83,12,0.255,314.45,442.60,41.8,32.3,0.271,275577.60000006,275583.60000006,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988725,603839.00
05/13/2014 09:45,1,1.560,ACTIVE,214.6,377.07,60.03,1399988703,"040051121000195","019011112586793",26.81,13,0.257,316.85,443.78,41.6,33.9,0.177,277988.10000013,277994.10000013,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988727,603840.00
05/13/2014 09:45,0,1.686,ACTIVE,214.87,359.48,59.975,1399988703,"274151322000083","019011112586793",30.24,15.30,0,335.44,374.51,51.6,47.8,0.367,115467.6,115467.6,1208,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988729,603841.00
