ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 09:45,0,1.775,ACTIVE,215.54,351.67,59.970,1399988703,"274151322000076","019011112586793",30.99,15.30,0,337.84,376.62,55.8,51.9,0.376,116628.1,116628.1,1199,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988730,603842.00
05/13/2014 09:45,0,1.092,ACTIVE,215.09,442.14,59.965,1399988703,"274151322000094","019011112586793",41.43,16.30,0,338.14,461.68,46.1,42.6,0.309,64457.1,64457.1,1211,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988732,603843.00
05/13/2014 09:45,0,1.730,ACTIVE,215.32,355.28,59.975,1399988703,"274151322000052","019011112586793",29.94,15.50,0,336.04,374.81,52.5,48.7,0.349,115466.6,115466.6,1187,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988734,603844.00
05/13/2014 09:45,0,1.686,ACTIVE,215.09,350.47,59.970,1399988703,"274151322000085","019011112586793",30.40,14.30,0,337.24,374.51,51.9,48.1,0.327,114884.7,114884.7,1176,0,0,0,L,1151911521,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988674,603845.00
05/13/2014 09:45,0,1.678,ACTIVE,215.09,350.17,59.970,1399988703,"274151322000087","019011112586793",29.66,19.50,0,336.34,374.21,50.4,46.7,0.336,111034.3,111034.3,1195,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988677,603846.00
05/13/2014 09:45,0,1.658,ACTIVE,214.87,363.39,59.981,1399988703,"274151322000088","019011112586793",30.10,14.70,0,336.64,374.21,50.5,46.8,0.336,110959.6,110959.6,1179,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988678,603847.00
05/13/2014 09:45,0,1.766,ACTIVE,215.32,357.38,59.981,1399988703,"274151322000095","019011112586793",30.77,14.70,0,336.04,376.62,55.0,51.1,0.371,115333.3,115333.3,1195,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988680,603848.00
05/13/2014 09:45,0,1.156,ACTIVE,214.87,426.81,59.986,1399988703,"274151322000068","019011112586793",40.24,17.80,0,337.84,472.50,46.9,43.3,0.292,62232.5,62232.5,1196,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988682,603849.00
05/13/2014 09:45,0,1.678,ACTIVE,214.64,361.59,59.981,1399988703,"274151322000054","019011112586793",30.45,15.00,0,336.64,375.41,51.7,48.0,0.354,113672.6,113672.6,1182,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988683,603850.00
05/13/2014 09:45,1,1.495,ACTIVE,214.7,411.56,60.03,1399988703,"040051121000097","019011112586793",27.49,13,0.252,317.44,424.99,40.9,31.8,0.081,291703.09999998,291703.69999998,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988705,603851.00
05/13/2014 09:45,1,1.495,ACTIVE,214.4,326.35,60.03,1399988703,"040051121000095","019011112586793",24.74,11,0.222,311.78,407.48,36.8,35.4,0.275,255335.09999994,255335.59999994,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988708,603852.00
05/13/2014 09:45,1,0.947,ACTIVE,214.5,363.86,60.03,1399988703,"033051125000132","019011112586793",36.55,13,0.219,315.64,440.72,34.4,35.5,0.139,237683.89999946,237684.49999948,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988710,603853.00
05/13/2014 09:45,1,0.915,ACTIVE,214.7,374.07,60.03,1399988703,"033051125000135","019011112586793",36.51,13,0.200,316.92,443.66,33.2,27.7,0.133,233900.1999999,233900.8999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988712,603854.00
05/13/2014 09:45,1,1.437,ACTIVE,214.3,325.02,60.03,1399988703,"040051121000116","019011112586793",27.04,11,0.244,312.25,422.00,38.6,29.5,0.283,275581.69999986,275582.39999986,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988714,603855.00
05/13/2014 09:45,1,1.397,ACTIVE,213.7,324.86,60.03,1399988703,"040051121000068","019011112586793",24.67,12,0.206,316.01,441.14,34.2,33.9,0.259,260500.10000002,260500.70000002,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988716,603856.00
05/13/2014 09:45,1,1.016,ACTIVE,213.8,377.45,60.03,1399988703,"033051125000118","019011112586793",40.63,13,0.264,318.94,440.66,41.1,42.3,0.271,302551.20000002,302551.90000002,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988719,603857.00
05/13/2014 09:45,1,1.004,ACTIVE,213.7,359.40,60.03,1399988703,"033051125000150","019011112586793",40.95,13,0.261,319.40,440.44,40.9,42.6,0.235,305412.99999965,305413.69999964,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988721,603858.00
05/13/2014 09:45,1,1.300,ACTIVE,214.2,357.72,60.03,1399988703,"040051121000185","019011112586793",26.39,12,0.205,314.84,437.43,34.1,33.3,0.141,275583.60000006,275584.20000006,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988724,603859.00
05/13/2014 09:45,1,1.265,ACTIVE,214.7,369.17,60.03,1399988703,"040051121000195","019011112586793",26.33,13,0.202,316.01,441.91,33.1,26.3,0.141,277994.10000013,277994.70000015,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988726,603860.00
05/13/2014 09:45,0,1.359,ACTIVE,214.41,352.87,59.991,1399988703,"274151322000083","019011112586793",29.92,15.50,0,336.94,372.11,41.2,37.8,0.292,115468.4,115468.4,1209,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988728,603861.00
05/13/2014 09:45,0,1.418,ACTIVE,215.32,356.78,60.002,1399988703,"274151322000076","019011112586793",30.59,15.30,0,337.54,373.31,43.9,40.5,0.296,116628.9,116628.9,1200,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988730,603862.00
05/13/2014 09:45,0,0.893,ACTIVE,214.64,421.70,59.981,1399988703,"274151322000094","019011112586793",39.48,16.30,0,412.98,454.16,36.4,33.2,0.243,64457.8,64457.8,1212,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988731,603863.00
05/13/2014 09:45,0,1.342,ACTIVE,214.64,348.36,59.981,1399988703,"274151322000052","019011112586793",29.96,15.50,0,336.64,372.71,40.8,37.4,0.265,115467.4,115467.4,1188,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988733,603864.00
05/13/2014 09:45,0,1.309,ACTIVE,215.09,354.07,59.981,1399988703,"274151322000085","019011112586793",29.96,14.70,0,337.54,372.41,39.7,36.4,0.256,114885.4,114885.4,1177,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988735,603865.00
05/13/2014 09:45,0,1.287,ACTIVE,214.41,348.66,59.965,1399988703,"274151322000087","019011112586793",29.44,19.50,0,336.64,371.51,38.3,35.0,0.252,111035.0,111035.0,1196,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988736,603866.00
05/13/2014 09:45,0,1.264,ACTIVE,214.19,352.87,59.986,1399988703,"274151322000088","019011112586793",29.64,14.70,0,337.24,371.51,38.0,34.7,0.234,110960.3,110960.3,1180,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988675,603867.00
05/13/2014 09:45,0,1.340,ACTIVE,214.41,351.97,59.981,1399988703,"274151322000095","019011112586793",30.40,14.70,0,336.34,373.61,41.2,37.9,0.274,115334.1,115334.1,1196,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988676,603868.00
05/13/2014 09:45,0,0.881,ACTIVE,215.54,423.50,59.986,1399988703,"274151322000068","019011112586793",39.70,17.80,0,416.89,460.47,35.6,32.4,0.230,62233.2,62233.2,1197,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988678,603869.00
05/13/2014 09:45,0,1.270,ACTIVE,214.41,357.68,59.981,1399988703,"274151322000054","019011112586793",30.24,15.00,0,337.54,372.41,38.9,35.6,0.270,113673.3,113673.3,1183,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988680,603870.00
05/13/2014 09:45,1,1.223,ACTIVE,214.2,357.66,60.03,1399988703,"040051121000097","019011112586793",27.26,13,0.202,315.78,436.97,33.1,33.2,0.137,291703.69999998,291704.19999998,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988706,603871.00
05/13/2014 09:45,1,1.261,ACTIVE,214.5,372.32,60.03,1399988703,"040051121000095","019011112586793",24.34,11,0.250,311.62,440.11,30.5,35.6,0.114,255335.59999994,255336.09999994,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988834,603872.00
05/13/2014 09:45,1,0.797,ACTIVE,214.9,435.54,60.03,1399988703,"033051125000132","019011112586793",36.18,13,0.185,317.02,443.96,28.7,18.4,0.022,237684.49999948,237684.89999946,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988836,603873.00
05/13/2014 09:45,1,0.777,ACTIVE,214.2,391.65,60.03,1399988703,"033051125000135","019011112586793",36.26,13,0.206,317.01,444.43,28.0,15.0,0.163,233900.8999999,233901.2999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988839,603874.00
05/13/2014 09:45,1,1.230,ACTIVE,214.2,354.93,60.03,1399988703,"040051121000116","019011112586793",27.11,11,0.204,312.23,442.01,33.1,25.7,0.165,275582.39999986,275582.89999986,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988841,603875.00
05/13/2014 09:45,1,1.220,ACTIVE,214.9,352.94,60.03,1399988703,"040051121000068","019011112586793",24.50,12,0.211,314.72,442.17,29.7,26.5,0.283,260500.70000002,260501.10000002,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988844,603876.00
05/13/2014 09:45,1,0.898,ACTIVE,214.1,374.64,60.03,1399988703,"033051125000118","019011112586793",40.68,13,0.221,316.22,418.64,36.3,36.9,0.219,302551.90000002,302552.50000002,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988846,603877.00
05/13/2014 09:45,1,0.919,ACTIVE,213.9,367.80,60.03,1399988703,"033051125000150","019011112586793",40.62,13,0.226,316.95,417.02,37.1,29.9,0.175,305413.69999964,305414.2999996,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988848,603878.00
05/13/2014 09:45,1,1.213,ACTIVE,214.6,353.30,60.03,1399988703,"040051121000185","019011112586793",26.00,12,0.214,314.36,442.46,31.4,22.8,0.286,275584.20000006,275584.70000006,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988850,603879.00
05/13/2014 09:45,1,1.195,ACTIVE,214.9,331.79,60.03,1399988703,"040051121000195","019011112586793",26.14,13,0.229,317.46,443.43,31.0,38.1,0.247,277994.70000015,277995.30000017,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988853,603880.00
05/13/2014 09:45,0,1.289,ACTIVE,214.87,347.16,59.986,1399988703,"274151322000083","019011112586793",30.18,15.50,0,339.34,365.80,39.4,36.1,0.274,115469.0,115469.0,1210,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988854,603881.00
05/13/2014 09:45,0,1.377,ACTIVE,215.77,349.86,59.986,1399988703,"274151322000076","019011112586793",30.51,15.30,0,340.55,367.60,42.5,39.1,0.283,116629.6,116629.6,1201,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988856,603882.00
05/13/2014 09:45,0,0.846,ACTIVE,215.09,431.92,59.981,1399988703,"274151322000094","019011112586793",40.73,16.30,0,404.87,443.64,35.0,31.8,0.230,64458.4,64458.4,1213,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988858,603883.00
05/13/2014 09:45,0,1.334,ACTIVE,214.87,355.28,59.981,1399988703,"274151322000052","019011112586793",29.84,15.50,0,339.95,365.80,40.3,37.0,0.278,115468.1,115468.1,1189,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988860,603884.00
05/13/2014 09:45,0,1.301,ACTIVE,215.09,352.87,59.986,1399988703,"274151322000085","019011112586793",29.98,14.70,0,340.55,365.80,39.5,36.2,0.261,114886.1,114886.1,1178,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988674,603885.00
05/13/2014 09:45,0,1.287,ACTIVE,215.09,355.88,59.981,1399988703,"274151322000087","019011112586793",29.44,19.50,0,339.65,364.89,38.4,35.1,0.247,111035.6,111035.6,1197,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988676,603886.00
05/13/2014 09:45,0,1.275,ACTIVE,214.87,355.88,59.981,1399988703,"274151322000088","019011112586793",29.64,14.70,0,339.65,365.19,38.3,35.0,0.252,110960.9,110960.9,1181,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988678,603887.00
05/13/2014 09:45,0,1.352,ACTIVE,214.87,357.98,59.975,1399988703,"274151322000095","019011112586793",30.47,15.00,0,340.25,367.00,41.7,38.3,0.274,115334.8,115334.8,1197,0,0,0,L,1151911521,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988679,603888.00
05/13/2014 09:45,0,0.848,ACTIVE,215.77,439.74,59.975,1399988703,"274151322000068","019011112586793",41.05,18.00,0,405.17,452.66,35.6,32.4,0.230,62233.8,62233.8,1198,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988681,603889.00
05/13/2014 09:45,0,1.301,ACTIVE,215.09,350.47,59.970,1399988703,"274151322000054","019011112586793",29.84,15.00,0,340.55,366.10,39.3,36.0,0.265,113673.9,113673.9,1184,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988683,603890.00
05/13/2014 09:45,1,1.174,ACTIVE,214.3,389.75,60.00,1399988703,"040051121000097","019011112586793",27.50,13,0.184,315.06,443.02,32.1,31.6,0.051,291704.19999998,291704.79999998,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988706,603891.00
05/13/2014 09:45,1,1.217,ACTIVE,214.3,423.09,60.00,1399988703,"040051121000095","019011112586793",24.28,11,0.166,313.64,437.37,29.4,17.4,0.016,255336.09999994,255336.59999994,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988708,603892.00
05/13/2014 09:45,1,0.765,ACTIVE,214.7,432.64,60.03,1399988703,"033051125000132","019011112586793",35.97,13,0.177,318.00,442.55,27.4,17.1,0.021,237684.89999946,237685.2999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988711,603893.00
05/13/2014 09:45,1,0.737,ACTIVE,213.9,329.23,60.03,1399988703,"033051125000135","019011112586793",36.14,13,0.219,318.73,439.37,26.5,18.1,0.291,233901.2999999,233901.6999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988713,603894.00
05/13/2014 09:45,1,1.161,ACTIVE,214.2,393.60,60.03,1399988703,"040051121000116","019011112586793",26.86,11,0.159,314.53,441.99,31.0,22.2,0.145,275582.89999986,275583.29999986,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988715,603895.00
05/13/2014 09:45,1,1.130,ACTIVE,214.4,357.55,60.03,1399988703,"040051121000068","019011112586793",24.44,12,0.215,318.70,441.67,27.5,33.4,0.150,260501.10000002,260501.60000002,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988717,603896.00
05/13/2014 09:45,1,0.821,ACTIVE,214.3,333.99,60.03,1399988703,"033051125000118","019011112586793",40.56,13,0.206,316.02,436.57,33.1,34.5,0.261,302552.50000002,302553.10000002,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988720,603897.00
05/13/2014 09:45,1,0.824,ACTIVE,214.2,351.89,60.03,1399988703,"033051125000150","019011112586793",40.78,13,0.214,315.67,437.68,33.4,30.1,0.169,305414.2999996,305414.7999996,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988722,603898.00
05/13/2014 09:45,1,1.100,ACTIVE,214.5,363.40,60.00,1399988703,"040051121000185","019011112586793",25.17,12,0.229,316.99,442.09,27.5,34.6,0.124,275584.70000006,275585.10000006,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988724,603899.00
05/13/2014 09:45,1,1.036,ACTIVE,214.2,347.03,60.03,1399988703,"040051121000195","019011112586793",26.08,13,0.220,319.28,443.58,26.8,32.7,0.231,277995.30000017,277995.70000015,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988726,603900.00
05/13/2014 09:45,0,1.123,ACTIVE,215.09,347.16,59.970,1399988703,"274151322000083","019011112586793",29.90,15.50,0,340.25,365.80,34.0,30.9,0.225,115469.6,115469.6,1211,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988728,603901.00
05/13/2014 09:45,0,1.180,ACTIVE,215.32,355.88,59.970,1399988703,"274151322000076","019011112586793",30.55,15.30,0,340.85,367.30,36.5,33.3,0.261,116630.2,116630.2,1202,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988730,603902.00
05/13/2014 09:45,0,0.736,ACTIVE,215.09,424.11,59.970,1399988703,"274151322000094","019011112586793",39.98,16.30,0,407.57,444.24,29.7,26.7,0.190,64458.9,64458.9,1214,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988731,603903.00
05/13/2014 09:45,0,1.121,ACTIVE,214.87,347.76,59.981,1399988703,"274151322000052","019011112586793",29.92,15.50,0,340.25,365.80,34.0,30.9,0.225,115468.7,115468.7,1190,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988733,603904.00
05/13/2014 09:45,0,1.092,ACTIVE,215.09,351.67,59.970,1399988703,"274151322000085","019011112586793",29.84,14.70,0,340.85,365.49,32.9,29.9,0.221,114886.6,114886.6,1179,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988735,603905.00
05/13/2014 09:45,0,1.066,ACTIVE,214.87,348.36,59.981,1399988703,"274151322000087","019011112586793",29.46,19.50,0,340.55,365.19,31.8,28.8,0.203,111036.1,111036.1,1198,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988737,603906.00
05/13/2014 09:45,0,1.035,ACTIVE,214.64,349.86,60.007,1399988703,"274151322000088","019011112586793",29.74,14.70,0,339.95,364.89,31.1,28.1,0.199,110961.5,110961.5,1182,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988928,603907.00
05/13/2014 09:45,0,1.109,ACTIVE,214.64,346.56,59.981,1399988703,"274151322000095","019011112586793",30.00,14.70,0,340.85,366.70,33.8,30.7,0.221,115335.4,115335.4,1198,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988931,603908.00
05/13/2014 09:45,0,0.691,ACTIVE,215.77,434.93,59.970,1399988703,"274151322000068","019011112586793",40.69,18.00,0,415.99,450.86,28.5,25.6,0.168,62234.3,62234.3,1199,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988934,603909.00
05/13/2014 09:45,0,1.049,ACTIVE,214.64,354.07,59.970,1399988703,"274151322000054","019011112586793",29.44,15.00,0,339.95,366.40,31.3,28.3,0.203,113674.5,113674.5,1185,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399988936,603910.00
05/13/2014 10:00,1,1.097,ACTIVE,214.9,330.22,60.03,1399989603,"040051121000097","019011112586793",26.64,13,0.208,317.75,442.90,29.0,16.0,0.310,291704.79999998,291710.59999998,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989606,603911.00
05/13/2014 10:00,1,1.122,ACTIVE,213.3,329.33,60.03,1399989603,"040051121000095","019011112586793",24.02,11,0.171,313.07,440.24,26.8,22.1,0.262,255336.59999994,255341.69999994,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989608,603912.00
05/13/2014 10:00,1,0.696,ACTIVE,214.3,373.35,60.03,1399989603,"033051125000132","019011112586793",36.01,13,0.224,318.39,444.03,24.9,30.1,0.078,237685.2999995,237690.59999951,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989610,603913.00
05/13/2014 10:00,1,0.676,ACTIVE,214.4,417.16,60.03,1399989603,"033051125000135","019011112586793",36.06,13,0.164,318.02,444.44,24.2,15.6,0.017,233901.6999999,233906.6999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989613,603914.00
05/13/2014 10:00,1,1.069,ACTIVE,214.4,385.04,60.03,1399989603,"040051121000116","019011112586793",27.00,12,0.199,313.55,441.98,28.7,13.8,0.167,275583.29999986,275589.19999986,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989615,603915.00
05/13/2014 10:00,1,1.072,ACTIVE,214.6,366.39,60.03,1399989603,"040051121000068","019011112586793",24.17,12,0.208,317.68,442.35,25.7,29.1,0.093,260501.60000002,260506.80000002,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989617,603916.00
05/13/2014 10:00,1,0.789,ACTIVE,214.2,356.74,60.03,1399989603,"033051125000118","019011112586793",40.41,13,0.202,309.34,448.06,31.7,31.9,0.146,302553.10000002,302559.80000002,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989620,603917.00
05/13/2014 10:00,1,0.814,ACTIVE,214.4,327.29,60.03,1399989603,"033051125000150","019011112586793",40.53,13,0.207,309.16,446.77,32.8,33.3,0.257,305414.7999996,305421.59999961,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989562,603918.00
05/13/2014 10:00,1,1.072,ACTIVE,214.4,328.96,60.03,1399989603,"040051121000185","019011112586793",26.23,12,0.169,316.61,442.33,28.0,34.0,0.296,275585.10000006,275590.60000006,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989564,603919.00
05/13/2014 10:00,1,1.080,ACTIVE,214.2,430.70,60.03,1399989603,"040051121000195","019011112586793",25.92,13,0.173,318.27,443.53,27.8,15.7,0.057,277995.70000015,278001.20000015,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989567,603920.00
05/13/2014 10:00,0,1.197,ACTIVE,214.87,348.06,59.991,1399989603,"274151322000083","019011112586793",29.68,15.80,0,339.04,373.61,36.0,32.8,0.252,115476.9,115476.9,1212,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989568,603921.00
05/13/2014 10:00,0,1.266,ACTIVE,215.09,353.47,60.002,1399989603,"274151322000076","019011112586793",30.57,15.50,0,339.65,374.21,39.2,35.9,0.265,116638.2,116638.2,1203,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989570,603922.00
05/13/2014 10:00,0,0.811,ACTIVE,214.41,425.01,59.986,1399989603,"274151322000094","019011112586793",40.02,16.30,0,338.44,453.86,33.0,29.9,0.221,64465.4,64465.4,1215,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989572,603923.00
05/13/2014 10:00,0,1.266,ACTIVE,214.41,355.88,59.970,1399989603,"274151322000052","019011112586793",29.66,15.80,0,338.74,373.61,38.0,34.8,0.252,115476.1,115476.1,1191,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989574,603924.00
05/13/2014 10:00,0,1.234,ACTIVE,214.87,354.37,59.981,1399989603,"274151322000085","019011112586793",30.34,15.00,0,339.65,373.01,37.9,34.6,0.243,114894.0,114894.0,1180,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989576,603925.00
05/13/2014 10:00,0,1.248,ACTIVE,214.64,348.06,59.975,1399989603,"274151322000087","019011112586793",29.44,20.30,0,339.34,372.71,37.3,34.0,0.243,111043.3,111043.3,1199,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989578,603926.00
05/13/2014 10:00,0,1.242,ACTIVE,214.19,355.88,59.975,1399989603,"274151322000088","019011112586793",29.74,15.00,0,339.34,372.71,37.4,34.2,0.230,110968.6,110968.6,1183,0,0,0,L,1151911521,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989579,603927.00
05/13/2014 10:00,0,1.334,ACTIVE,214.41,355.88,59.949,1399989603,"274151322000095","019011112586793",30.45,15.30,0,339.04,374.51,41.2,37.8,0.265,115343.2,115343.2,1199,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989581,603928.00
05/13/2014 10:00,0,0.896,ACTIVE,215.32,420.50,59.965,1399989603,"274151322000068","019011112586793",39.18,18.00,0,339.95,464.98,35.7,32.5,0.221,62240.9,62240.9,1200,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989583,603929.00
05/13/2014 10:00,0,1.307,ACTIVE,214.41,352.27,59.975,1399989603,"274151322000054","019011112586793",29.90,15.30,0,339.04,373.61,39.6,36.3,0.247,113681.8,113681.8,1186,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989584,603930.00
05/13/2014 10:00,1,1.302,ACTIVE,214.6,322.68,60.00,1399989603,"040051121000097","019011112586793",27.34,13,0.215,314.48,442.55,35.4,35.8,0.267,291710.59999998,291711.09999998,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989605,603931.00
05/13/2014 10:00,1,1.331,ACTIVE,214.5,346.07,60.03,1399989603,"040051121000095","019011112586793",24.61,11,0.164,311.79,439.80,32.6,31.2,0.265,255341.69999994,255341.99999994,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989607,603932.00
05/13/2014 10:00,1,0.854,ACTIVE,215.1,362.41,60.00,1399989603,"033051125000132","019011112586793",36.33,13,0.236,317.37,443.93,30.8,31.2,0.200,237690.59999951,237690.99999949,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989610,603933.00
05/13/2014 10:00,1,0.839,ACTIVE,214.8,365.98,60.00,1399989603,"033051125000135","019011112586793",36.27,13,0.231,318.86,444.21,30.2,28.8,0.110,233906.6999999,233907.0999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989612,603934.00
05/13/2014 10:00,1,1.320,ACTIVE,214.7,391.61,60.03,1399989603,"040051121000116","019011112586793",27.28,12,0.209,312.10,441.94,35.8,27.0,0.106,275589.19999986,275589.59999986,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989614,603935.00
05/13/2014 10:00,1,1.316,ACTIVE,214.3,363.48,60.00,1399989603,"040051121000068","019011112586793",24.64,12,0.202,317.15,442.48,32.2,23.7,0.227,260506.80000002,260507.30000002,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989616,603936.00
05/13/2014 10:00,1,0.972,ACTIVE,214.4,353.87,60.03,1399989603,"033051125000118","019011112586793",40.83,13,0.243,316.01,436.87,39.4,37.9,0.249,302559.80000002,302560.40000002,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989618,603937.00
05/13/2014 10:00,1,0.993,ACTIVE,214.5,373.22,60.00,1399989603,"033051125000150","019011112586793",40.79,13,0.244,316.53,437.51,40.3,41.9,0.171,305421.59999961,305422.19999963,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989621,603938.00
05/13/2014 10:00,1,1.304,ACTIVE,214.8,344.74,60.00,1399989603,"040051121000185","019011112586793",26.42,12,0.203,315.13,442.50,34.3,34.3,0.200,275590.60000006,275591.00000006,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989623,603939.00
05/13/2014 10:00,0,1.408,ACTIVE,214.64,348.06,59.970,1399989603,"274151322000083","019011112586793",29.96,15.80,0,340.25,366.40,42.7,39.3,0.301,115477.5,115477.5,1213,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989564,603940.00
05/13/2014 10:00,0,1.473,ACTIVE,215.32,351.97,59.954,1399989603,"274151322000076","019011112586793",30.89,15.50,0,340.55,368.20,46.1,42.6,0.305,116638.8,116638.8,1204,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989566,603941.00
05/13/2014 10:00,0,0.898,ACTIVE,214.64,442.44,59.959,1399989603,"274151322000094","019011112586793",41.59,16.70,0,416.59,459.87,37.7,34.5,0.247,64465.9,64465.9,1216,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989567,603942.00
05/13/2014 10:00,0,1.434,ACTIVE,214.64,357.08,59.959,1399989603,"274151322000052","019011112586793",30.00,15.80,0,339.95,367.00,43.6,40.1,0.287,115476.8,115476.8,1192,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989569,603943.00
05/13/2014 10:00,0,1.395,ACTIVE,215.09,349.56,59.970,1399989603,"274151322000085","019011112586793",30.38,15.00,0,340.85,366.70,42.9,39.5,0.283,114894.6,114894.6,1181,0,0,0,L,1151911521,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989571,603944.00
05/13/2014 10:00,0,1.396,ACTIVE,214.64,352.87,59.959,1399989603,"274151322000087","019011112586793",29.52,20.30,0,340.55,366.70,41.7,38.3,0.274,111043.9,111043.9,1200,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989573,603945.00
05/13/2014 10:00,0,1.377,ACTIVE,214.19,349.56,59.959,1399989603,"274151322000088","019011112586793",29.88,15.00,0,339.95,365.80,41.7,38.3,0.261,110969.2,110969.2,1184,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989574,603946.00
05/13/2014 10:00,0,1.479,ACTIVE,214.41,357.68,59.965,1399989603,"274151322000095","019011112586793",30.42,15.00,0,339.95,368.20,45.5,42.0,0.292,115343.9,115343.9,1200,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989576,603947.00
05/13/2014 10:00,0,0.959,ACTIVE,215.77,431.92,59.959,1399989603,"274151322000068","019011112586793",40.14,18.30,0,407.57,442.44,38.9,35.6,0.261,62241.4,62241.4,1201,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989578,603948.00
05/13/2014 10:00,0,1.404,ACTIVE,214.64,349.56,59.954,1399989603,"274151322000054","019011112586793",30.26,15.30,0,339.95,367.30,43.0,39.6,0.292,113682.5,113682.5,1187,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989580,603949.00
05/13/2014 10:00,1,1.301,ACTIVE,214.5,331.85,60.03,1399989603,"040051121000195","019011112586793",26.38,13,0.214,316.74,443.74,34.1,35.1,0.266,278001.20000015,278001.90000014,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989582,603950.00
05/13/2014 10:00,1,1.324,ACTIVE,214.0,383.35,60.03,1399989603,"040051121000097","019011112586793",27.62,13,0.211,314.48,405.01,36.4,32.0,0.130,291711.09999998,291711.69999998,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989606,603951.00
05/13/2014 10:00,1,1.356,ACTIVE,214.1,365.34,60.00,1399989603,"040051121000095","019011112586793",24.56,11,0.219,317.01,440.38,33.1,23.6,0.209,255341.99999994,255342.49999994,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989608,603952.00
05/13/2014 10:00,1,0.865,ACTIVE,214.1,424.95,60.00,1399989603,"033051125000132","019011112586793",36.27,13,0.231,319.18,444.30,31.2,31.7,0.019,237690.99999949,237691.39999947,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989610,603953.00
05/13/2014 10:00,1,0.838,ACTIVE,214.2,349.77,60.03,1399989603,"033051125000135","019011112586793",36.37,13,0.154,318.90,444.27,30.3,22.0,0.267,233907.0999999,233907.5999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989738,603954.00
05/13/2014 10:00,1,1.314,ACTIVE,214.5,323.23,60.00,1399989603,"040051121000116","019011112586793",27.24,12,0.219,312.01,436.30,35.6,27.1,0.259,275589.59999986,275590.19999986,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989740,603955.00
05/13/2014 10:00,1,1.294,ACTIVE,214.2,437.20,60.00,1399989603,"040051121000068","019011112586793",24.68,12,0.234,320.61,442.53,31.7,24.9,0.047,260507.30000002,260507.70000002,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989742,603956.00
05/13/2014 10:00,1,0.950,ACTIVE,214.4,389.32,60.03,1399989603,"033051125000118","019011112586793",40.84,13,0.232,316.44,417.45,38.6,30.5,0.147,302560.40000002,302561.00000002,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989745,603957.00
05/13/2014 10:00,1,0.956,ACTIVE,214.1,404.35,60.03,1399989603,"033051125000150","019011112586793",41.21,13,0.235,317.17,417.31,39.2,31.8,0.076,305422.19999963,305422.79999959,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989747,603958.00
05/13/2014 10:00,1,1.241,ACTIVE,214.6,349.10,60.00,1399989603,"040051121000185","019011112586793",26.73,12,0.198,315.42,439.13,33.0,32.8,0.167,275591.00000006,275591.60000006,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989561,603959.00
05/13/2014 10:00,1,1.242,ACTIVE,214.0,359.74,60.03,1399989603,"040051121000195","019011112586793",26.25,13,0.207,316.74,439.96,32.4,33.1,0.126,278001.90000014,278002.30000018,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989564,603960.00
05/13/2014 10:00,0,1.352,ACTIVE,214.64,355.28,59.959,1399989603,"274151322000083","019011112586793",29.72,15.80,0,339.95,367.00,40.7,37.3,0.278,115478.2,115478.2,1214,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989565,603961.00
05/13/2014 10:00,0,1.416,ACTIVE,215.32,356.78,59.959,1399989603,"274151322000076","019011112586793",30.61,15.50,0,340.85,369.10,43.9,40.4,0.296,116639.6,116639.6,1205,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989567,603962.00
05/13/2014 10:00,0,0.898,ACTIVE,214.41,427.11,59.965,1399989603,"274151322000094","019011112586793",39.84,16.70,0,414.49,454.16,36.1,33.0,0.234,64466.5,64466.5,1217,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989569,603963.00
05/13/2014 10:00,0,1.355,ACTIVE,214.19,348.36,59.965,1399989603,"274151322000052","019011112586793",30.04,16.00,0,339.65,367.00,41.2,37.9,0.274,115477.5,115477.5,1193,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989571,603964.00
05/13/2014 10:00,0,1.324,ACTIVE,214.87,347.46,59.970,1399989603,"274151322000085","019011112586793",30.16,15.00,0,340.55,367.00,40.4,37.1,0.261,114895.3,114895.3,1182,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989572,603965.00
05/13/2014 10:00,0,1.311,ACTIVE,214.41,352.87,59.981,1399989603,"274151322000087","019011112586793",29.54,20.30,0,339.95,366.40,39.2,35.9,0.265,111044.6,111044.6,1201,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989574,603966.00
05/13/2014 10:00,0,1.297,ACTIVE,214.19,347.46,59.965,1399989603,"274151322000088","019011112586793",29.68,15.00,0,339.65,367.30,39.0,35.7,0.256,110969.9,110969.9,1185,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989576,603967.00
05/13/2014 10:00,0,1.381,ACTIVE,214.41,349.56,59.965,1399989603,"274151322000095","019011112586793",30.36,15.00,0,339.95,368.20,42.4,39.0,0.278,115344.6,115344.6,1201,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989577,603968.00
05/13/2014 10:00,0,0.852,ACTIVE,215.32,443.04,59.959,1399989603,"274151322000068","019011112586793",41.45,18.00,0,418.09,453.86,35.6,32.4,0.230,62242.1,62242.1,1202,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989579,603969.00
05/13/2014 10:00,0,1.305,ACTIVE,213.96,348.06,59.959,1399989603,"274151322000054","019011112586793",30.24,15.30,0,339.95,365.49,39.9,36.6,0.261,113683.2,113683.2,1188,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989581,603970.00
05/13/2014 10:00,1,1.239,ACTIVE,213.7,334.41,60.03,1399989603,"040051121000097","019011112586793",27.35,13,0.213,313.86,436.21,33.7,32.5,0.246,291711.69999998,291712.19999998,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989606,603971.00
05/13/2014 10:00,1,1.291,ACTIVE,213.7,409.98,60.03,1399989603,"040051121000095","019011112586793",24.15,11,0.222,315.37,440.20,31.0,14.9,0.034,255342.49999994,255342.99999994,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989608,603972.00
05/13/2014 10:00,1,0.813,ACTIVE,213.8,352.24,60.00,1399989603,"033051125000132","019011112586793",36.24,13,0.239,318.56,443.79,29.3,23.7,0.289,237691.39999947,237691.99999949,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989610,603973.00
05/13/2014 10:00,1,0.795,ACTIVE,213.7,437.91,60.03,1399989603,"033051125000135","019011112586793",36.32,13,0.188,319.81,444.45,28.7,14.6,0.025,233907.5999999,233907.9999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989613,603974.00
05/13/2014 10:00,1,1.266,ACTIVE,214.2,346.30,60.03,1399989603,"040051121000116","019011112586793",27.08,12,0.212,311.19,434.70,34.1,29.5,0.178,275590.19999986,275590.79999986,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989615,603975.00
05/13/2014 10:00,1,1.254,ACTIVE,213.5,433.71,60.03,1399989603,"040051121000068","019011112586793",24.53,12,0.208,316.43,442.07,30.6,31.3,0.029,260507.70000002,260508.20000002,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989617,603976.00
05/13/2014 10:00,1,0.921,ACTIVE,214.4,370.02,60.03,1399989603,"033051125000118","019011112586793",40.91,13,0.242,316.48,412.93,37.5,39.5,0.153,302561.00000002,302561.50000002,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989620,603977.00
05/13/2014 10:00,1,0.945,ACTIVE,213.9,361.62,60.03,1399989603,"033051125000150","019011112586793",40.75,13,0.247,316.51,412.40,38.3,31.2,0.188,305422.79999959,305423.29999959,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989622,603978.00
05/13/2014 10:00,1,1.233,ACTIVE,214.2,381.30,60.00,1399989603,"040051121000185","019011112586793",26.49,12,0.187,315.62,442.52,32.5,24.7,0.065,275591.60000006,275592.10000006,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989813,603979.00
05/13/2014 10:00,1,1.220,ACTIVE,214.0,371.62,60.00,1399989603,"040051121000195","019011112586793",26.47,13,0.195,317.83,443.74,32.1,32.9,0.090,278002.30000018,278002.80000018,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989817,603980.00
05/13/2014 10:00,0,1.346,ACTIVE,214.41,355.58,59.975,1399989603,"274151322000083","019011112586793",29.72,15.80,0,339.04,363.69,40.5,37.1,0.287,115478.9,115478.9,1215,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989820,603981.00
05/13/2014 10:00,0,1.420,ACTIVE,214.87,355.88,59.975,1399989603,"274151322000076","019011112586793",30.43,15.50,0,340.55,366.70,43.8,40.3,0.296,116640.3,116640.3,1206,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989823,603982.00
05/13/2014 10:00,0,0.861,ACTIVE,214.19,441.84,59.981,1399989603,"274151322000094","019011112586793",41.05,16.70,0,337.24,451.16,36.5,33.3,0.252,64467.2,64467.2,1218,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989826,603983.00
05/13/2014 10:00,0,1.357,ACTIVE,214.19,347.46,59.965,1399989603,"274151322000052","019011112586793",30.08,16.00,0,339.04,363.69,41.3,37.9,0.278,115478.2,115478.2,1194,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989829,603984.00
05/13/2014 10:00,0,1.322,ACTIVE,214.19,348.96,59.975,1399989603,"274151322000085","019011112586793",30.32,15.00,0,339.65,364.29,40.6,37.3,0.265,114896.0,114896.0,1183,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989831,603985.00
05/13/2014 10:00,0,1.305,ACTIVE,214.19,352.87,59.965,1399989603,"274151322000087","019011112586793",29.80,20.70,0,339.04,363.09,39.4,36.1,0.265,111045.3,111045.3,1202,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989834,603986.00
05/13/2014 10:00,0,1.295,ACTIVE,213.96,354.37,59.981,1399989603,"274151322000088","019011112586793",29.98,15.00,0,338.44,363.39,39.3,36.0,0.261,110970.6,110970.6,1186,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989837,603987.00
