ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 10:00,0,1.393,ACTIVE,214.19,356.78,59.970,1399989603,"274151322000095","019011112586793",30.32,15.30,0,339.34,366.40,42.8,39.4,0.274,115345.4,115345.4,1202,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989840,603988.00
05/13/2014 10:00,0,0.854,ACTIVE,214.64,443.94,59.970,1399989603,"274151322000068","019011112586793",41.57,18.30,0,422.60,461.38,35.7,32.5,0.234,62242.7,62242.7,1203,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989843,603989.00
05/13/2014 10:00,0,1.326,ACTIVE,213.74,353.17,59.965,1399989603,"274151322000054","019011112586793",30.00,15.30,0,339.34,363.99,40.3,37.0,0.270,113684.0,113684.0,1189,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399989845,603990.00
05/13/2014 10:31,1,1.830,ACTIVE,214.5,430.28,60.00,1399991464,"040051121000097","019011112586793",27.75,13,0.297,304.06,448.56,50.5,39.5,0.112,291712.19999998,291729.69999998,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991467,603991.00
05/13/2014 10:31,1,1.843,ACTIVE,214.6,388.34,60.00,1399991464,"040051121000095","019011112586793",25.07,12,0.273,304.01,443.87,46.0,34.8,0.262,255342.99999994,255358.29999994,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991470,603992.00
05/13/2014 10:31,1,1.208,ACTIVE,215.2,388.02,60.00,1399991464,"033051125000132","019011112586793",36.74,14,0.271,320.15,445.99,44.2,36.0,0.193,237691.99999949,237707.09999951,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991472,603993.00
05/13/2014 10:31,1,1.194,ACTIVE,214.8,416.98,60.00,1399991464,"033051125000135","019011112586793",36.88,13,0.270,320.57,444.86,43.8,36.7,0.131,233907.9999999,233922.9999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991474,603994.00
05/13/2014 10:31,1,1.877,ACTIVE,214.6,395.74,60.00,1399991464,"040051121000116","019011112586793",27.66,13,0.325,304.07,447.62,51.6,54.3,0.219,275590.79999986,275608.09999986,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991476,603995.00
05/13/2014 10:31,1,1.891,ACTIVE,214.8,424.57,60.00,1399991464,"040051121000068","019011112586793",25.05,13,0.276,307.07,446.58,47.1,36.9,0.127,260508.20000002,260523.80000002,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991479,603996.00
05/13/2014 10:31,1,1.441,ACTIVE,214.8,338.71,60.00,1399991464,"033051125000118","019011112586793",38.75,14,0.340,303.00,449.95,55.5,53.6,0.356,302561.50000002,302581.30000002,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991481,603997.00
05/13/2014 10:31,1,1.456,ACTIVE,214.6,350.35,60.03,1399991464,"033051125000150","019011112586793",37.10,13,0.260,304.16,448.15,53.7,40.4,0.382,305423.29999959,305443.19999963,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991483,603998.00
05/13/2014 10:31,1,1.824,ACTIVE,214.2,380.70,60.00,1399991464,"040051121000185","019011112586793",27.07,13,0.293,305.48,448.05,49.1,38.0,0.332,275592.10000006,275608.70000006,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991485,603999.00
05/13/2014 10:31,1,1.805,ALERT,214.1,391.33,60.00,1399991464,"040051121000195","019011112586793",27.01,14,0.312,306.27,448.40,48.5,39.7,0.205,278002.80000018,278019.60000013,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399991488,604000.00
05/13/2014 10:31,0,1.904,ACTIVE,214.87,362.79,59.933,1399991464,"274151322000083","019011112586793",30.51,17.00,0,338.44,379.62,58.9,54.9,0.420,115500.3,115500.3,1216,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991490,604001.00
05/13/2014 10:31,0,2.031,ACTIVE,215.32,361.59,59.954,1399991464,"274151322000076","019011112586793",30.85,16.30,0,338.74,382.33,63.5,59.4,0.411,116663.5,116663.5,1207,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991492,604002.00
05/13/2014 10:31,0,1.244,ACTIVE,214.41,438.83,59.938,1399991464,"274151322000094","019011112586793",41.13,17.30,0,340.25,472.20,52.7,48.9,0.362,64486.1,64486.1,1219,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991493,604003.00
05/13/2014 10:31,0,1.936,ACTIVE,214.64,363.09,59.944,1399991464,"274151322000052","019011112586793",30.26,17.00,0,337.54,380.22,59.3,55.3,0.402,115500.0,115500.0,1195,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991495,604004.00
05/13/2014 10:31,0,1.887,ACTIVE,214.64,362.79,59.975,1399991464,"274151322000085","019011112586793",30.57,15.80,0,338.44,379.92,58.3,54.4,0.398,114917.5,114917.5,1184,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991497,604005.00
05/13/2014 10:31,0,1.877,ACTIVE,214.41,355.28,59.944,1399991464,"274151322000087","019011112586793",29.64,22.30,0,338.14,379.02,56.4,52.5,0.376,111066.1,111066.1,1203,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991499,604006.00
05/13/2014 10:31,0,1.832,ACTIVE,214.64,355.58,59.944,1399991464,"274151322000088","019011112586793",30.38,15.50,0,338.14,379.92,56.4,52.5,0.367,110991.5,110991.5,1187,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991500,604007.00
05/13/2014 10:31,0,1.959,ACTIVE,214.41,351.37,59.965,1399991464,"274151322000095","019011112586793",30.75,16.00,0,338.44,382.33,61.0,56.9,0.407,115368.2,115368.2,1203,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991502,604008.00
05/13/2014 10:31,0,1.256,ACTIVE,215.77,434.63,59.949,1399991464,"274151322000068","019011112586793",40.91,19.00,0,340.55,471.90,51.7,48.0,0.318,62261.9,62261.9,1204,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991504,604009.00
05/13/2014 10:31,0,1.869,ACTIVE,214.64,353.17,59.949,1399991464,"274151322000054","019011112586793",30.28,15.80,0,338.14,380.22,57.3,53.4,0.393,113705.4,113705.4,1190,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991506,604010.00
05/13/2014 10:31,1,1.710,ACTIVE,214.7,426.88,60.00,1399991460,"040051121000097","019011112586793",27.74,13,0.293,305.35,447.41,47.2,37.0,0.096,291729.69999998,291730.49999998,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991462,604011.00
05/13/2014 10:31,1,1.717,ACTIVE,214.3,366.16,60.00,1399991460,"040051121000095","019011112586793",24.96,12,0.256,314.27,427.70,42.6,35.7,0.187,255358.29999994,255358.99999994,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991465,604012.00
05/13/2014 10:31,1,1.094,ACTIVE,214.3,384.45,59.96,1399991460,"033051125000132","019011112586793",37.01,14,0.258,317.29,429.77,40.3,32.4,0.129,237707.09999951,237707.69999947,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991467,604013.00
05/13/2014 10:31,1,1.075,ACTIVE,214.2,394.09,60.00,1399991460,"033051125000135","019011112586793",36.75,13,0.232,318.66,427.38,39.3,30.9,0.100,233922.9999999,233923.6999999,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991469,604014.00
05/13/2014 10:31,1,1.694,ACTIVE,214.2,350.00,60.00,1399991460,"040051121000116","019011112586793",27.29,13,0.293,316.66,445.68,46.0,37.7,0.335,275608.09999986,275608.79999986,459,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991471,604015.00
05/13/2014 10:31,1,1.656,ACTIVE,214.1,391.70,60.00,1399991460,"040051121000068","019011112586793",25.13,13,0.247,318.48,433.19,41.4,42.3,0.113,260523.80000002,260524.40000002,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991474,604016.00
05/13/2014 10:31,1,1.229,ACTIVE,214.0,386.70,60.00,1399991460,"033051125000118","019011112586793",40.95,14,0.327,301.83,449.40,50.0,42.6,0.262,302581.30000002,302582.00000002,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991476,604017.00
05/13/2014 10:31,1,1.238,ACTIVE,214.5,409.83,60.00,1399991460,"033051125000150","019011112586793",40.99,13,0.313,301.69,448.06,50.4,42.2,0.200,305443.19999963,305443.89999962,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991478,604018.00
05/13/2014 10:31,1,1.614,ACTIVE,214.7,348.28,60.00,1399991460,"040051121000185","019011112586793",26.85,13,0.264,318.58,437.01,43.1,37.8,0.300,275608.70000006,275609.40000006,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991480,604019.00
05/13/2014 10:31,1,1.604,ACTIVE,214.7,354.66,60.00,1399991460,"040051121000195","019011112586793",26.66,14,0.250,319.79,438.80,42.5,43.7,0.300,278019.60000013,278020.20000015,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991483,604020.00
05/13/2014 10:31,0,1.713,ACTIVE,214.41,355.28,59.949,1399991460,"274151322000083","019011112586793",30.14,17.00,0,339.34,375.71,52.3,48.5,0.362,115501.1,115501.1,1217,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991485,604021.00
05/13/2014 10:31,0,1.799,ACTIVE,215.32,360.99,59.959,1399991460,"274151322000076","019011112586793",30.89,16.30,0,339.95,377.22,56.3,52.4,0.367,116664.4,116664.4,1208,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991550,604022.00
05/13/2014 10:31,0,1.158,ACTIVE,214.64,425.01,59.954,1399991460,"274151322000094","019011112586793",39.30,17.30,0,406.67,454.46,45.9,42.4,0.314,64486.9,64486.9,1220,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991551,604023.00
05/13/2014 10:31,0,1.725,ACTIVE,214.64,360.69,59.949,1399991460,"274151322000052","019011112586793",30.10,17.00,0,339.04,376.31,52.6,48.8,0.340,115500.8,115500.8,1196,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991553,604024.00
05/13/2014 10:31,0,1.678,ACTIVE,214.87,361.59,59.965,1399991460,"274151322000085","019011112586793",30.42,15.80,0,340.55,374.81,51.8,48.1,0.349,114918.3,114918.3,1185,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991555,604025.00
05/13/2014 10:31,0,1.656,ACTIVE,214.64,349.56,59.965,1399991460,"274151322000087","019011112586793",29.86,22.30,0,339.34,374.51,50.1,46.4,0.331,111066.9,111066.9,1204,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991557,604026.00
05/13/2014 10:31,0,1.639,ACTIVE,214.19,349.56,59.933,1399991460,"274151322000088","019011112586793",30.18,15.80,0,339.34,375.11,50.0,46.4,0.331,110992.3,110992.3,1188,0,0,0,L,1151911521,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991558,604027.00
05/13/2014 10:31,0,1.754,ACTIVE,214.41,359.78,59.944,1399991460,"274151322000095","019011112586793",30.63,16.00,0,339.34,376.92,54.4,50.6,0.362,115369.1,115369.1,1204,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991560,604028.00
05/13/2014 10:31,0,1.143,ACTIVE,215.54,432.52,59.949,1399991460,"274151322000068","019011112586793",40.10,19.00,0,415.39,462.88,46.5,43.0,0.314,62262.7,62262.7,1205,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991562,604029.00
05/13/2014 10:31,0,1.650,ACTIVE,214.41,355.88,59.944,1399991460,"274151322000054","019011112586793",30.61,15.80,0,339.65,375.41,51.2,47.5,0.349,113706.2,113706.2,1191,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399991563,604030.00
05/13/2014 10:45,1,2.045,ACTIVE,215.4,394.40,60.03,1399992305,"040051121000097","019011112586793",27.84,13,0.271,300.00,450.37,56.6,48.3,0.219,291730.49999998,291739.39999998,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992307,604031.00
05/13/2014 10:45,1,2.060,ACTIVE,215.0,340.30,60.07,1399992305,"040051121000095","019011112586793",25.01,12,0.309,299.95,447.01,51.2,39.3,0.396,255358.99999994,255366.69999994,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992310,604032.00
05/13/2014 10:45,1,1.341,ACTIVE,215.8,347.35,60.03,1399992305,"033051125000132","019011112586793",36.80,14,0.306,304.87,450.52,49.1,42.2,0.369,237707.69999947,237715.39999946,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992312,604033.00
05/13/2014 10:45,1,1.309,ACTIVE,215.6,405.37,60.03,1399992305,"033051125000135","019011112586793",37.05,13,0.320,304.39,451.53,48.2,51.6,0.169,233923.6999999,233931.0999999,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992314,604034.00
05/13/2014 10:45,1,2.050,ACTIVE,215.1,433.08,60.07,1399992305,"040051121000116","019011112586793",27.82,13,0.268,300.37,449.42,56.7,48.5,0.090,275608.79999986,275617.59999986,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992316,604035.00
05/13/2014 10:45,1,2.055,ACTIVE,214.9,369.97,60.03,1399992305,"040051121000068","019011112586793",25.36,13,0.331,303.71,448.89,51.8,55.5,0.171,260524.40000002,260532.40000002,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992318,604036.00
05/13/2014 10:45,1,1.601,ACTIVE,215.4,427.32,60.07,1399992305,"033051125000118","019011112586793",33.71,14,0.261,303.27,452.17,53.7,39.4,0.118,302582.00000002,302591.90000002,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992321,604037.00
05/13/2014 10:45,1,1.624,ACTIVE,215.0,410.31,60.07,1399992305,"033051125000150","019011112586793",33.05,13,0.280,303.59,451.12,53.4,59.7,0.087,305443.89999962,305453.89999962,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992323,604038.00
05/13/2014 10:45,1,2.063,ACTIVE,215.6,349.37,60.07,1399992305,"040051121000185","019011112586793",27.21,13,0.266,302.50,448.96,55.8,41.4,0.396,275609.40000006,275617.90000006,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992326,604039.00
05/13/2014 10:45,1,2.076,ACTIVE,215.3,423.46,60.03,1399992305,"040051121000195","019011112586793",27.02,14,0.266,303.41,450.32,55.8,48.4,0.079,278020.20000015,278028.80000017,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992328,604040.00
05/13/2014 10:45,0,2.199,ACTIVE,215.09,368.50,59.991,1399992305,"274151322000083","019011112586793",30.47,17.30,0,330.33,384.73,67.8,63.5,0.508,115511.9,115511.9,1218,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992329,604041.00
05/13/2014 10:45,0,2.330,ACTIVE,215.77,365.49,60.002,1399992305,"274151322000076","019011112586793",31.05,16.70,0,336.94,383.53,73.2,68.8,0.504,116676.1,116676.1,1209,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992331,604042.00
05/13/2014 10:45,0,1.416,ACTIVE,215.09,446.35,60.007,1399992305,"274151322000094","019011112586793",41.93,17.50,0,407.57,467.99,59.4,55.4,0.411,64496.5,64496.5,1221,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992333,604043.00
05/13/2014 10:45,0,2.213,ACTIVE,214.87,352.87,59.996,1399992305,"274151322000052","019011112586793",30.57,17.30,0,332.73,383.23,68.5,64.2,0.442,115511.8,115511.8,1197,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992149,604044.00
05/13/2014 10:45,0,2.189,ACTIVE,215.54,356.48,59.996,1399992305,"274151322000085","019011112586793",30.63,15.80,0,333.33,383.53,67.9,63.6,0.455,114929.2,114929.2,1186,0,0,0,L,1151911521,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992151,604045.00
05/13/2014 10:45,0,2.162,ACTIVE,215.09,351.07,60.007,1399992305,"274151322000087","019011112586793",30.10,23.00,0,331.23,384.43,65.9,61.7,0.460,111077.5,111077.5,1205,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992153,604046.00
05/13/2014 10:45,0,2.160,ACTIVE,215.09,369.40,59.986,1399992305,"274151322000088","019011112586793",30.26,16.00,0,333.63,383.23,66.2,62.0,0.442,111002.9,111002.9,1189,0,0,0,L,1151911521,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992154,604047.00
05/13/2014 10:45,0,2.311,ACTIVE,215.54,354.07,60.002,1399992305,"274151322000095","019011112586793",30.61,16.70,0,334.24,383.53,71.6,67.2,0.446,115380.6,115380.6,1205,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992156,604048.00
05/13/2014 10:45,0,1.486,ACTIVE,216.00,440.64,59.986,1399992305,"274151322000068","019011112586793",40.51,19.30,0,412.38,471.90,60.9,56.8,0.398,62272.4,62272.4,1206,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992158,604049.00
05/13/2014 10:45,0,2.189,ACTIVE,215.09,364.59,59.996,1399992305,"274151322000054","019011112586793",30.57,16.00,0,331.53,383.83,67.8,63.5,0.477,113717.1,113717.1,1192,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992160,604050.00
05/13/2014 11:00,1,1.918,ACTIVE,214.5,402.46,60.03,1399993206,"040051121000097","019011112586793",27.76,13,0.259,300.57,450.96,53.0,41.2,0.257,291739.39999998,291751.69999998,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993211,604051.00
05/13/2014 11:00,1,1.929,ACTIVE,214.6,394.91,60.03,1399993206,"040051121000095","019011112586793",25.16,12,0.291,300.19,446.58,48.3,36.8,0.282,255366.69999994,255377.69999994,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993214,604052.00
05/13/2014 11:00,1,1.264,ACTIVE,215.7,405.79,60.03,1399993206,"033051125000132","019011112586793",36.82,14,0.274,305.16,448.68,46.3,38.5,0.178,237715.39999946,237725.99999948,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993217,604053.00
05/13/2014 11:00,1,1.254,ACTIVE,215.1,370.07,60.03,1399993206,"033051125000135","019011112586793",36.80,13,0.291,305.33,448.69,45.9,42.1,0.273,233931.0999999,233941.6999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993220,604054.00
05/13/2014 11:00,1,1.998,ACTIVE,214.5,404.18,60.00,1399993206,"040051121000116","019011112586793",27.42,13,0.327,299.62,450.11,54.5,54.4,0.182,275617.59999986,275629.89999986,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993224,604055.00
05/13/2014 11:00,1,1.998,ACTIVE,215.2,384.12,60.03,1399993206,"040051121000068","019011112586793",25.23,13,0.299,303.55,449.70,50.1,52.8,0.261,260532.40000002,260543.60000002,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993226,604056.00
05/13/2014 11:00,1,1.565,ACTIVE,214.6,400.97,60.03,1399993206,"033051125000118","019011112586793",34.55,14,0.262,303.13,449.43,53.8,39.7,0.288,302591.90000002,302604.40000002,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993229,604057.00
05/13/2014 11:00,1,1.600,ACTIVE,214.9,340.55,60.00,1399993206,"033051125000150","019011112586793",34.05,13,0.269,303.43,448.15,54.2,52.7,0.382,305453.89999962,305466.19999963,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399993231,604058.00
05/13/2014 11:00,1,2.058,ACTIVE,215.0,392.45,60.00,1399993206,"040051121000195","019011112586793",27.34,14,0.268,302.17,450.97,56.0,39.3,0.323,278028.80000017,278040.60000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992151,604059.00
05/13/2014 11:00,0,2.244,ACTIVE,215.77,365.49,59.959,1399993206,"274151322000083","019011112586793",30.36,17.80,0,332.43,385.63,69.0,64.7,0.495,115526.7,115526.7,1219,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992153,604060.00
05/13/2014 11:00,0,2.404,ACTIVE,216.22,354.67,59.959,1399993206,"274151322000076","019011112586793",30.97,17.50,0,337.24,385.33,75.4,70.9,0.508,116692.2,116692.2,1210,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992155,604061.00
05/13/2014 11:00,0,1.543,ACTIVE,215.32,444.24,59.954,1399993206,"274151322000094","019011112586793",40.69,17.80,0,408.18,473.70,63.4,59.2,0.429,64509.7,64509.7,1222,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992156,604062.00
05/13/2014 11:00,0,2.336,ACTIVE,215.09,356.78,59.965,1399993206,"274151322000052","019011112586793",30.65,17.80,0,333.33,385.03,72.5,68.1,0.491,115526.9,115526.9,1198,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992158,604063.00
05/13/2014 11:00,0,2.350,ACTIVE,215.77,370.30,59.965,1399993206,"274151322000085","019011112586793",30.55,16.30,0,331.53,385.03,72.7,68.2,0.491,114944.2,114944.2,1187,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992160,604064.00
05/13/2014 11:00,0,2.340,ACTIVE,215.32,367.30,59.965,1399993206,"274151322000087","019011112586793",30.06,24.30,0,332.43,385.33,71.2,66.8,0.482,111092.0,111092.0,1206,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992162,604065.00
05/13/2014 11:00,0,2.346,ACTIVE,215.32,358.58,59.959,1399993206,"274151322000088","019011112586793",30.53,16.30,0,333.63,386.23,72.6,68.1,0.486,111017.4,111017.4,1190,0,0,0,L,1151911521,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992163,604066.00
05/13/2014 11:00,0,2.504,ACTIVE,215.77,365.80,59.970,1399993206,"274151322000095","019011112586793",31.17,17.30,0,332.43,385.03,79.0,74.3,0.539,115396.4,115396.4,1206,0,0,0,L,1151911521,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992165,604067.00
05/13/2014 11:00,0,1.604,ACTIVE,216.22,449.65,59.959,1399993206,"274151322000068","019011112586793",41.57,19.30,0,410.88,477.01,67.8,63.5,0.460,62285.7,62285.7,1207,0,0,0,L,1151911521,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992167,604068.00
05/13/2014 11:00,0,2.441,ACTIVE,215.54,358.58,59.954,1399993206,"274151322000054","019011112586793",30.77,16.30,0,332.43,385.33,76.1,71.5,0.499,113732.1,113732.1,1193,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992169,604069.00
05/13/2014 11:00,1,2.331,ACTIVE,215.3,421.80,60.00,1399993206,"040051121000185","019011112586793",27.07,13,0.322,300.07,449.82,62.8,55.1,0.175,275617.90000006,275630.10000006,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399992171,604070.00
05/13/2014 11:15,1,1.746,ACTIVE,214.4,384.03,60.00,1399994112,"040051121000097","019011112586793",27.67,14,0.288,300.60,451.10,48.0,37.4,0.321,291751.69999998,291763.89999998,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994115,604071.00
05/13/2014 11:15,1,1.785,ACTIVE,214.6,353.02,60.03,1399994112,"040051121000095","019011112586793",24.85,12,0.279,300.61,445.72,44.1,43.1,0.265,255377.69999994,255388.29999994,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994117,604072.00
05/13/2014 11:15,1,1.163,ACTIVE,214.3,335.81,60.00,1399994112,"033051125000132","019011112586793",36.47,14,0.274,305.33,449.04,42.2,43.8,0.336,237725.99999948,237736.19999947,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994056,604073.00
05/13/2014 11:15,1,1.156,ACTIVE,214.7,380.92,60.00,1399994112,"033051125000135","019011112586793",36.63,13,0.269,306.16,449.25,42.1,43.1,0.274,233941.6999999,233951.7999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994060,604074.00
05/13/2014 11:15,1,1.837,ACTIVE,214.6,401.87,60.00,1399994112,"040051121000116","019011112586793",27.41,13,0.299,300.06,451.28,50.1,40.4,0.273,275629.89999986,275641.79999986,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994062,604075.00
05/13/2014 11:15,1,1.830,ACTIVE,215.0,394.40,60.00,1399994112,"040051121000068","019011112586793",25.26,13,0.270,304.08,448.08,46.0,36.0,0.157,260543.60000002,260554.40000002,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994065,604076.00
05/13/2014 11:15,1,1.381,ACTIVE,215.0,333.99,60.00,1399994112,"033051125000118","019011112586793",41.10,14,0.286,302.99,450.12,56.4,55.7,0.385,302604.40000002,302616.40000002,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994067,604077.00
05/13/2014 11:15,1,1.463,ACTIVE,215.4,378.24,60.00,1399994112,"033051125000150","019011112586793",37.41,13,0.320,301.30,448.52,54.4,56.0,0.162,305466.19999963,305478.19999963,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994069,604078.00
05/13/2014 11:15,1,1.883,ACTIVE,214.7,416.15,60.00,1399994112,"040051121000185","019011112586793",26.96,13,0.328,299.85,450.78,50.5,41.4,0.141,275630.10000006,275641.30000006,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994071,604079.00
05/13/2014 11:15,1,1.892,ACTIVE,215.4,395.28,60.00,1399994112,"040051121000195","019011112586793",27.06,14,0.303,302.36,451.38,50.9,42.6,0.217,278040.60000012,278052.10000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994073,604080.00
05/13/2014 11:15,0,2.043,ACTIVE,214.64,352.57,59.949,1399994112,"274151322000083","019011112586793",30.57,17.50,0,332.73,385.63,63.2,59.1,0.433,115541.1,115541.1,1220,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994075,604081.00
05/13/2014 11:15,0,2.207,ACTIVE,215.54,355.58,59.975,1399994112,"274151322000076","019011112586793",30.79,17.30,0,336.94,385.93,68.9,64.5,0.473,116707.7,116707.7,1211,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994077,604082.00
05/13/2014 11:15,0,1.426,ACTIVE,214.64,440.34,59.954,1399994112,"274151322000094","019011112586793",40.45,17.80,0,408.78,474.60,58.5,54.6,0.398,64522.5,64522.5,1223,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994079,604083.00
05/13/2014 11:15,0,2.141,ACTIVE,214.64,359.48,59.954,1399994112,"274151322000052","019011112586793",30.45,17.50,0,335.14,384.73,66.1,61.8,0.407,115541.4,115541.4,1199,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994080,604084.00
05/13/2014 11:15,0,2.137,ACTIVE,215.09,364.89,59.959,1399994112,"274151322000085","019011112586793",30.57,16.00,0,337.24,385.33,66.1,61.9,0.442,114958.5,114958.5,1188,0,0,0,L,1151911521,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994082,604085.00
05/13/2014 11:15,0,2.139,ACTIVE,214.64,364.59,59.965,1399994112,"274151322000087","019011112586793",30.00,24.50,0,332.43,385.03,64.9,60.7,0.451,111105.9,111105.9,1207,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994084,604086.00
05/13/2014 11:15,0,2.156,ACTIVE,213.74,354.97,59.965,1399994112,"274151322000088","019011112586793",30.20,16.30,0,336.64,386.23,66.0,61.8,0.433,111031.4,111031.4,1191,0,0,0,L,1151911521,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994085,604087.00
05/13/2014 11:15,0,2.338,ACTIVE,214.87,358.88,59.965,1399994112,"274151322000095","019011112586793",30.57,17.00,0,335.14,385.63,72.4,68.0,0.482,115411.7,115411.7,1207,0,0,0,L,1151911521,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994087,604088.00
05/13/2014 11:15,0,1.451,ACTIVE,216.00,457.17,59.954,1399994112,"274151322000068","019011112586793",42.24,19.30,0,408.78,478.81,62.1,58.0,0.415,62298.6,62298.6,1208,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994089,604089.00
05/13/2014 11:15,0,2.266,ACTIVE,215.09,368.20,59.949,1399994112,"274151322000054","019011112586793",30.49,16.30,0,330.93,385.33,70.0,65.6,0.482,113746.5,113746.5,1194,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994091,604090.00
05/13/2014 11:15,1,2.345,ACTIVE,215.8,309.84,60.00,1399994103,"040051121000097","019011112586793",27.99,14,0.404,297.44,450.25,65.3,68.8,0.405,291763.89999998,291764.69999998,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994106,604091.00
05/13/2014 11:15,1,2.371,ACTIVE,215.2,345.47,60.03,1399994103,"040051121000095","019011112586793",25.23,12,0.365,300.60,444.99,59.5,62.9,0.265,255388.29999994,255388.89999994,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994108,604092.00
05/13/2014 11:15,1,1.556,ACTIVE,215.8,405.52,60.00,1399994103,"033051125000132","019011112586793",36.94,14,0.292,303.87,449.03,57.2,40.8,0.196,237736.19999947,237736.89999946,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994110,604093.00
05/13/2014 11:15,1,1.593,ACTIVE,215.0,401.36,60.00,1399994103,"033051125000135","019011112586793",35.24,13,0.269,302.46,448.59,55.8,43.6,0.313,233951.7999999,233952.4999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994113,604094.00
05/13/2014 11:15,1,2.428,ACTIVE,215.3,329.30,60.00,1399994103,"040051121000116","019011112586793",27.71,13,0.290,294.59,450.89,66.9,62.3,0.321,275641.79999986,275642.49999986,467,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994115,604095.00
05/13/2014 11:15,1,2.452,ACTIVE,215.3,342.02,60.03,1399994103,"040051121000068","019011112586793",25.27,13,0.383,301.94,446.72,61.6,46.1,0.419,260554.40000002,260555.20000002,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994117,604096.00
05/13/2014 11:15,1,1.897,ACTIVE,215.1,411.54,60.00,1399994103,"033051125000118","019011112586793",28.50,14,0.292,302.56,449.16,53.8,45.5,0.088,302616.40000002,302617.10000002,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994120,604097.00
05/13/2014 11:15,1,1.919,ACTIVE,215.1,342.52,60.03,1399994103,"033051125000150","019011112586793",28.26,13,0.281,301.67,447.99,53.9,55.1,0.359,305478.19999963,305478.89999962,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994186,604098.00
05/13/2014 11:15,1,2.430,ACTIVE,215.6,323.06,60.00,1399994103,"040051121000185","019011112586793",27.48,13,0.290,298.77,450.88,66.4,62.4,0.318,275641.30000006,275642.10000006,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994188,604099.00
05/13/2014 11:15,1,2.467,ACTIVE,215.3,315.16,60.00,1399994103,"040051121000195","019011112586793",27.24,14,0.295,303.71,449.62,66.8,63.2,0.322,278052.10000012,278053.00000016,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994190,604100.00
05/13/2014 11:15,0,2.605,ACTIVE,215.77,360.38,59.954,1399994103,"274151322000083","019011112586793",30.63,17.30,0,338.14,385.63,80.9,76.1,0.318,115542.1,115542.1,1221,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994192,604101.00
05/13/2014 11:15,0,2.771,ACTIVE,216.45,359.48,59.949,1399994103,"274151322000076","019011112586793",31.29,18.00,0,339.34,384.73,87.9,82.9,0.331,116708.8,116708.8,1212,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994194,604102.00
05/13/2014 11:15,0,1.736,ACTIVE,215.77,455.97,59.949,1399994103,"274151322000094","019011112586793",41.77,17.80,0,416.29,468.59,73.7,69.2,0.508,64523.4,64523.4,1224,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994196,604103.00
05/13/2014 11:15,0,2.703,ACTIVE,215.77,353.47,59.959,1399994103,"274151322000052","019011112586793",30.81,17.80,0,337.84,384.43,84.3,79.4,0.318,115542.5,115542.5,1200,0,0,0,L,1151911521,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994197,604104.00
05/13/2014 11:15,0,2.695,ACTIVE,215.77,352.57,59.954,1399994103,"274151322000085","019011112586793",30.71,16.30,0,337.84,384.43,83.8,79.0,0.309,114959.6,114959.6,1189,0,0,0,L,1151911521,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994199,604105.00
05/13/2014 11:15,0,2.656,ACTIVE,216.00,350.47,59.954,1399994103,"274151322000087","019011112586793",30.30,24.50,0,337.54,384.73,81.5,76.7,0.305,111106.9,111106.9,1208,0,0,0,L,1151911521,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994201,604106.00
05/13/2014 11:15,0,2.662,ACTIVE,215.54,353.77,59.928,1399994103,"274151322000088","019011112586793",30.38,16.70,0,337.24,385.93,81.8,77.0,0.301,111032.5,111032.5,1192,0,0,0,L,1151911521,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994202,604107.00
05/13/2014 11:15,0,2.812,ACTIVE,215.77,353.17,59.949,1399994103,"274151322000095","019011112586793",30.93,17.80,0,338.14,385.33,88.1,83.1,0.327,115412.8,115412.8,1208,0,0,0,L,1151911521,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994204,604108.00
05/13/2014 11:15,0,1.703,ACTIVE,216.45,458.97,59.954,1399994103,"274151322000068","019011112586793",42.54,19.50,0,435.83,477.91,73.5,69.0,0.495,62299.6,62299.6,1209,0,0,0,L,1151911521,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994206,604109.00
05/13/2014 11:15,0,2.664,ACTIVE,215.54,349.26,59.959,1399994103,"274151322000054","019011112586793",30.91,16.70,0,337.54,384.73,83.4,78.6,0.309,113747.6,113747.6,1195,0,0,0,L,1151911521,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994208,604110.00
05/13/2014 11:29,1,1.436,ACTIVE,216.4,351.37,60.00,1399994943,"040051121000097","019011112586793",27.26,14,0.246,299.14,450.73,38.9,38.8,0.264,291764.69999998,291777.59999998,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994946,604111.00
05/13/2014 11:29,1,1.458,ACTIVE,215.8,346.49,60.03,1399994943,"040051121000095","019011112586793",24.46,12,0.211,300.12,447.18,35.4,34.6,0.187,255388.89999994,255400.19999994,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994948,604112.00
05/13/2014 11:29,1,0.918,ACTIVE,216.0,351.08,60.00,1399994943,"033051125000132","019011112586793",36.38,15,0.205,304.15,450.89,33.2,33.0,0.181,237736.89999946,237747.69999947,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994950,604113.00
05/13/2014 11:29,1,0.887,ACTIVE,216.1,375.45,60.03,1399994943,"033051125000135","019011112586793",36.62,14,0.186,302.98,449.59,32.3,25.1,0.125,233952.4999999,233963.1999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994953,604114.00
05/13/2014 11:29,1,1.410,ACTIVE,216.1,326.31,60.03,1399994943,"040051121000116","019011112586793",27.06,13,0.237,295.54,450.26,37.9,32.0,0.287,275642.49999986,275655.19999986,469,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994955,604115.00
05/13/2014 11:29,1,1.386,ACTIVE,215.9,350.01,60.03,1399994943,"040051121000068","019011112586793",24.68,13,0.203,301.80,450.00,34.0,33.9,0.179,260555.20000002,260566.70000002,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994957,604116.00
05/13/2014 11:29,1,1.023,ACTIVE,215.7,358.26,60.00,1399994943,"033051125000118","019011112586793",40.58,14,0.264,304.48,452.63,41.3,40.0,0.287,302617.10000002,302629.20000002,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994960,604117.00
05/13/2014 11:29,1,1.028,ACTIVE,215.7,368.96,60.00,1399994943,"033051125000150","019011112586793",40.83,13,0.271,305.00,449.76,41.8,33.1,0.280,305478.89999962,305490.7999996,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994962,604118.00
05/13/2014 11:29,1,1.344,ACTIVE,215.9,345.61,60.00,1399994943,"040051121000185","019011112586793",26.42,13,0.222,298.80,451.59,35.3,30.3,0.213,275642.10000006,275654.30000006,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994964,604119.00
05/13/2014 11:29,1,1.320,ACTIVE,216.1,350.83,60.00,1399994943,"040051121000195","019011112586793",26.52,15,0.222,301.58,451.06,34.8,35.8,0.198,278053.00000016,278065.30000017,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994966,604120.00
05/13/2014 11:29,0,1.432,ACTIVE,214.87,360.69,59.970,1399994943,"274151322000083","019011112586793",29.92,18.00,0,333.33,385.33,43.4,39.9,0.309,115557.2,115557.2,1222,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994968,604121.00
05/13/2014 11:29,0,1.518,ACTIVE,215.54,351.37,59.965,1399994943,"274151322000076","019011112586793",30.45,17.80,0,337.24,386.53,46.8,43.2,0.314,116725.2,116725.2,1213,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994970,604122.00
05/13/2014 11:29,0,0.947,ACTIVE,215.09,434.33,59.965,1399994943,"274151322000094","019011112586793",40.43,18.00,0,340.55,478.21,38.6,35.4,0.256,64536.9,64536.9,1225,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994971,604123.00
05/13/2014 11:29,0,1.445,ACTIVE,215.09,354.97,59.970,1399994943,"274151322000052","019011112586793",29.94,18.00,0,333.63,385.63,43.8,40.3,0.301,115557.8,115557.8,1201,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994973,604124.00
05/13/2014 11:29,0,1.406,ACTIVE,215.32,359.18,59.959,1399994943,"274151322000085","019011112586793",30.24,16.70,0,336.04,385.33,43.0,39.6,0.283,114974.8,114974.8,1190,0,0,0,L,1151911521,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994975,604125.00
05/13/2014 11:29,0,1.398,ACTIVE,215.32,353.77,59.944,1399994943,"274151322000087","019011112586793",29.28,25.30,0,333.33,385.03,41.5,38.1,0.265,111121.6,111121.6,1209,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994976,604126.00
05/13/2014 11:29,0,1.373,ACTIVE,214.87,353.77,59.949,1399994943,"274151322000088","019011112586793",29.86,16.30,0,333.33,385.03,41.4,38.1,0.270,111047.2,111047.2,1193,0,0,0,L,1151911521,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994978,604127.00
05/13/2014 11:29,0,1.475,ACTIVE,215.09,351.67,59.970,1399994943,"274151322000095","019011112586793",30.14,17.50,0,334.24,385.63,45.0,41.5,0.305,115428.8,115428.8,1209,0,0,0,L,1151911521,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994980,604128.00
05/13/2014 11:29,0,0.945,ACTIVE,216.00,433.12,59.975,1399994943,"274151322000068","019011112586793",40.39,19.50,0,341.75,480.91,39.1,35.8,0.252,62313.0,62313.0,1210,0,0,0,L,1151911521,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994982,604129.00
05/13/2014 11:29,0,1.393,ACTIVE,214.87,360.08,59.959,1399994943,"274151322000054","019011112586793",30.04,16.70,0,332.73,385.93,42.4,39.0,0.292,113762.6,113762.6,1196,0,0,0,L,1151911521,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399994983,604130.00
05/13/2014 11:30,1,1.335,ACTIVE,216.2,366.86,60.03,1399995003,"040051121000097","019011112586793",27.23,14,0.226,316.45,411.88,36.1,27.6,0.168,291777.59999998,291778.19999998,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995066,604131.00
05/13/2014 11:30,1,1.371,ACTIVE,215.7,363.28,60.03,1399995003,"040051121000095","019011112586793",24.55,12,0.181,313.93,440.26,33.5,32.1,0.103,255400.19999994,255400.69999994,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995069,604132.00
05/13/2014 11:30,1,0.878,ACTIVE,216.4,368.91,60.03,1399995003,"033051125000132","019011112586793",36.25,15,0.194,318.87,443.97,31.6,26.7,0.185,237747.69999947,237748.19999947,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995071,604133.00
