ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 11:30,1,0.864,ACTIVE,216.0,361.04,60.03,1399995003,"033051125000135","019011112586793",36.29,14,0.195,319.99,444.57,31.2,24.1,0.160,233963.1999999,233963.7999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995073,604134.00
05/13/2014 11:30,1,1.367,ACTIVE,215.8,358.14,60.00,1399995003,"040051121000116","019011112586793",27.33,13,0.224,313.41,406.75,37.1,28.0,0.241,275655.19999986,275655.69999986,471,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995076,604135.00
05/13/2014 11:30,1,1.372,ACTIVE,215.7,363.14,60.00,1399995003,"040051121000068","019011112586793",24.76,13,0.190,317.81,441.92,33.8,33.3,0.184,260566.70000002,260567.20000002,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995078,604136.00
05/13/2014 11:30,1,1.022,ACTIVE,215.5,377.55,60.03,1399995003,"033051125000118","019011112586793",40.93,15,0.253,319.92,422.11,41.6,43.8,0.174,302629.20000002,302629.80000002,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995080,604137.00
05/13/2014 11:30,1,1.054,ACTIVE,216.2,352.27,60.03,1399995003,"033051125000150","019011112586793",40.77,13,0.263,320.97,422.82,42.7,43.8,0.311,305490.7999996,305491.39999962,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995082,604138.00
05/13/2014 11:30,1,1.407,ACTIVE,216.2,398.79,60.03,1399995003,"040051121000185","019011112586793",26.30,13,0.224,316.30,405.78,36.8,28.3,0.068,275654.30000006,275654.80000006,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995085,604139.00
05/13/2014 11:30,1,1.403,ACTIVE,215.6,371.17,60.03,1399995003,"040051121000195","019011112586793",26.46,15,0.220,317.76,408.67,36.9,30.0,0.139,278065.30000017,278065.90000013,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995087,604140.00
05/13/2014 11:30,0,1.527,ACTIVE,215.09,358.88,59.970,1399995003,"274151322000083","019011112586793",30.04,17.80,0,339.65,369.10,46.5,42.9,0.323,115557.9,115557.9,1223,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995089,604141.00
05/13/2014 11:30,0,1.627,ACTIVE,216.00,360.08,59.965,1399995003,"274151322000076","019011112586793",30.67,17.80,0,340.55,370.00,50.6,46.9,0.345,116725.9,116725.9,1214,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995090,604142.00
05/13/2014 11:30,0,1.045,ACTIVE,215.54,427.71,59.975,1399995003,"274151322000094","019011112586793",39.88,17.80,0,408.48,447.25,42.1,38.7,0.292,64537.5,64537.5,1226,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995092,604143.00
05/13/2014 11:30,0,1.580,ACTIVE,215.09,361.29,59.944,1399995003,"274151322000052","019011112586793",30.20,18.00,0,339.65,369.40,48.3,44.7,0.318,115558.5,115558.5,1202,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995094,604144.00
05/13/2014 11:30,0,1.584,ACTIVE,215.32,349.86,59.970,1399995003,"274151322000085","019011112586793",29.90,16.30,0,339.65,369.10,48.0,44.4,0.323,114975.4,114975.4,1191,0,0,0,L,1151911521,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995095,604145.00
05/13/2014 11:30,0,1.551,ACTIVE,215.09,360.99,59.970,1399995003,"274151322000087","019011112586793",29.80,25.30,0,339.95,368.80,46.8,43.2,0.309,111122.2,111122.2,1210,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995097,604146.00
05/13/2014 11:30,0,1.564,ACTIVE,214.64,362.49,59.970,1399995003,"274151322000088","019011112586793",29.80,16.30,0,339.95,369.70,47.2,43.7,0.305,111047.9,111047.9,1194,0,0,0,L,1151911521,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995099,604147.00
05/13/2014 11:30,0,1.686,ACTIVE,214.87,363.39,59.959,1399995003,"274151322000095","019011112586793",30.26,17.50,0,339.95,371.51,51.6,47.9,0.331,115429.6,115429.6,1210,0,0,0,L,1151911521,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995101,604148.00
05/13/2014 11:30,0,1.002,ACTIVE,216.00,448.75,59.970,1399995003,"274151322000068","019011112586793",42.38,19.50,0,420.20,464.38,42.4,39.0,0.265,62313.6,62313.6,1211,0,0,0,L,1151911521,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995102,604149.00
05/13/2014 11:30,0,1.600,ACTIVE,215.32,354.07,59.954,1399995003,"274151322000054","019011112586793",30.42,16.30,0,339.65,370.60,49.3,45.7,0.331,113763.3,113763.3,1197,0,0,0,L,1151911521,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995104,604150.00
05/13/2014 11:45,1,1.817,ACTIVE,216.3,415.11,60.00,1399995903,"040051121000097","019011112586793",27.96,14,0.302,303.99,448.20,50.5,41.0,0.158,291778.19999998,291787.29999998,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995905,604151.00
05/13/2014 11:45,1,1.860,ACTIVE,216.1,424.12,60.03,1399995903,"040051121000095","019011112586793",24.90,12,0.273,305.57,445.61,46.0,34.8,0.106,255400.69999994,255408.69999994,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995908,604152.00
05/13/2014 11:45,1,1.201,ACTIVE,216.2,390.15,60.00,1399995903,"033051125000132","019011112586793",36.75,14,0.267,309.25,448.38,43.9,34.3,0.273,237748.19999947,237755.99999948,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995910,604153.00
05/13/2014 11:45,1,1.180,ACTIVE,216.2,360.32,60.03,1399995903,"033051125000135","019011112586793",36.73,13,0.279,310.11,448.41,43.1,40.0,0.274,233963.7999999,233971.3999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995913,604154.00
05/13/2014 11:45,1,1.858,ACTIVE,216.1,340.64,60.03,1399995903,"040051121000116","019011112586793",27.37,13,0.329,305.58,447.13,50.6,52.7,0.382,275655.69999986,275664.69999986,473,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995915,604155.00
05/13/2014 11:45,1,1.836,ACTIVE,216.1,358.63,60.03,1399995903,"040051121000068","019011112586793",25.14,13,0.285,309.41,446.76,45.9,47.7,0.322,260567.20000002,260575.20000002,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995917,604156.00
05/13/2014 11:45,1,1.357,ACTIVE,215.9,404.64,60.03,1399995903,"033051125000118","019011112586793",41.28,14,0.267,304.87,451.68,55.7,42.2,0.271,302629.80000002,302640.00000002,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995919,604157.00
05/13/2014 11:45,1,1.427,ACTIVE,216.3,323.48,60.00,1399995903,"033051125000150","019011112586793",37.43,13,0.332,303.52,448.08,53.1,51.2,0.322,305491.39999962,305501.39999962,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995922,604158.00
05/13/2014 11:45,1,1.821,ACTIVE,216.0,394.01,60.03,1399995903,"040051121000185","019011112586793",26.91,13,0.312,307.08,448.05,48.7,43.5,0.193,275654.80000006,275663.50000006,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995924,604159.00
05/13/2014 11:45,1,1.815,ACTIVE,216.4,407.63,60.03,1399995903,"040051121000195","019011112586793",26.90,14,0.297,308.01,448.13,48.6,40.5,0.201,278065.90000013,278074.60000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995926,604160.00
05/13/2014 11:45,0,1.945,ACTIVE,216.00,364.89,59.981,1399995903,"274151322000083","019011112586793",30.28,17.50,0,338.14,381.42,59.6,55.6,0.429,115568.9,115568.9,1224,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995928,604161.00
05/13/2014 11:45,0,2.068,ACTIVE,216.67,361.89,59.981,1399995903,"274151322000076","019011112586793",30.75,17.00,0,339.95,384.73,64.4,60.3,0.438,116737.9,116737.9,1215,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995930,604162.00
05/13/2014 11:45,0,1.309,ACTIVE,215.54,441.84,59.970,1399995903,"274151322000094","019011112586793",40.75,17.50,0,405.77,467.09,53.6,49.8,0.362,64547.4,64547.4,1227,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995931,604163.00
05/13/2014 11:45,0,1.982,ACTIVE,215.32,366.10,59.981,1399995903,"274151322000052","019011112586793",30.20,17.50,0,337.24,381.73,60.7,56.7,0.402,115569.8,115569.8,1203,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995934,604164.00
05/13/2014 11:45,0,1.941,ACTIVE,216.00,362.79,59.970,1399995903,"274151322000085","019011112586793",30.61,16.00,0,338.74,382.03,60.2,56.1,0.407,114986.6,114986.6,1192,0,0,0,L,1151911521,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995935,604165.00
05/13/2014 11:45,0,1.924,ACTIVE,216.22,357.98,59.970,1399995903,"274151322000087","019011112586793",30.04,25.00,0,338.14,380.82,58.6,54.6,0.393,111133.0,111133.0,1211,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995937,604166.00
05/13/2014 11:45,0,1.922,ACTIVE,215.09,357.38,59.959,1399995903,"274151322000088","019011112586793",30.20,16.00,0,338.74,381.42,58.9,54.9,0.371,111058.7,111058.7,1195,0,0,0,L,1151911521,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995939,604167.00
05/13/2014 11:45,0,2.033,ACTIVE,215.54,353.77,59.954,1399995903,"274151322000095","019011112586793",31.03,17.00,0,338.74,383.53,63.9,59.8,0.424,115441.4,115441.4,1211,0,0,0,L,1151911521,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995941,604168.00
05/13/2014 11:45,0,1.316,ACTIVE,216.67,438.83,59.970,1399995903,"274151322000068","019011112586793",41.03,19.30,0,409.98,471.60,54.7,50.8,0.358,62323.6,62323.6,1212,0,0,0,L,1151911521,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995942,604169.00
05/13/2014 11:45,0,1.965,ACTIVE,215.54,359.48,59.970,1399995903,"274151322000054","019011112586793",30.40,16.00,0,338.14,382.03,60.5,56.5,0.402,113774.5,113774.5,1198,0,0,0,L,1151911521,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399995944,604170.00
05/13/2014 12:00,1,1.885,ACTIVE,216.5,415.47,60.03,1399996816,"040051121000097","019011112586793",28.01,14,0.315,304.52,448.34,52.5,54.5,0.078,291787.29999998,291798.09999998,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996821,604171.00
05/13/2014 12:00,1,1.903,ACTIVE,215.8,399.13,60.03,1399996816,"040051121000095","019011112586793",25.21,12,0.304,305.35,445.44,47.7,36.4,0.144,255408.69999994,255418.19999994,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996824,604172.00
05/13/2014 12:00,1,1.243,ACTIVE,216.3,370.82,60.07,1399996816,"033051125000132","019011112586793",36.74,14,0.291,308.51,448.93,45.4,37.1,0.260,237755.99999948,237765.29999949,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996827,604173.00
05/13/2014 12:00,1,1.217,ACTIVE,216.2,356.71,60.07,1399996816,"033051125000135","019011112586793",36.80,13,0.280,309.94,448.90,44.5,46.9,0.315,233971.3999999,233980.5999999,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996830,604174.00
05/13/2014 12:00,1,1.901,ACTIVE,216.1,408.64,60.03,1399996816,"040051121000116","019011112586793",27.59,13,0.327,304.60,447.48,52.2,39.8,0.325,275664.69999986,275675.39999986,475,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996834,604175.00
05/13/2014 12:00,1,1.898,ACTIVE,216.8,366.78,60.07,1399996816,"040051121000068","019011112586793",25.02,13,0.289,309.02,447.03,47.2,48.7,0.310,260575.20000002,260585.00000002,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996836,604176.00
05/13/2014 12:00,1,1.457,ACTIVE,216.7,411.34,60.03,1399996816,"033051125000118","019011112586793",36.81,14,0.276,303.58,450.04,53.3,39.9,0.155,302640.00000002,302651.70000002,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996461,604177.00
05/13/2014 12:00,1,1.471,ACTIVE,216.2,428.97,60.03,1399996816,"033051125000150","019011112586793",36.44,13,0.284,304.97,448.14,53.3,46.4,0.086,305501.39999962,305512.99999964,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996463,604178.00
05/13/2014 12:00,1,1.879,ACTIVE,216.4,346.04,60.07,1399996816,"040051121000185","019011112586793",26.78,13,0.299,306.44,447.74,50.0,52.1,0.370,275663.50000006,275673.70000006,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996466,604179.00
05/13/2014 12:00,1,1.853,ACTIVE,216.9,423.12,60.03,1399996816,"040051121000195","019011112586793",27.18,14,0.298,307.38,448.27,50.1,41.1,0.138,278074.60000012,278085.00000016,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996468,604180.00
05/13/2014 12:00,0,2.002,ACTIVE,216.22,353.17,60.007,1399996816,"274151322000083","019011112586793",30.32,17.50,0,338.14,382.63,61.5,57.4,0.429,115582.0,115582.0,1225,0,0,0,L,1151911521,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996470,604181.00
05/13/2014 12:00,0,2.121,ACTIVE,217.13,369.40,60.002,1399996816,"274151322000076","019011112586793",31.05,17.00,0,340.25,384.73,66.6,62.4,0.464,116752.1,116752.1,1216,0,0,0,L,1151911521,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996472,604182.00
05/13/2014 12:00,0,1.359,ACTIVE,216.00,437.63,60.002,1399996816,"274151322000094","019011112586793",40.55,17.50,0,408.78,472.20,55.5,51.7,0.380,64559.1,64559.1,1228,0,0,0,L,1151911521,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996474,604183.00
05/13/2014 12:00,0,2.051,ACTIVE,216.22,354.67,60.007,1399996816,"274151322000052","019011112586793",30.40,17.50,0,337.24,382.63,63.1,59.0,0.424,115583.1,115583.1,1204,0,0,0,L,1151911521,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996475,604184.00
05/13/2014 12:00,0,2.012,ACTIVE,216.00,363.99,59.996,1399996816,"274151322000085","019011112586793",30.87,16.00,0,338.44,382.63,62.9,58.7,0.415,114999.7,114999.7,1193,0,0,0,L,1151911521,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996477,604185.00
05/13/2014 12:00,0,2.029,ACTIVE,216.45,354.07,59.970,1399996816,"274151322000087","019011112586793",29.96,25.30,0,338.14,381.42,61.5,57.4,0.407,111145.8,111145.8,1212,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996479,604186.00
05/13/2014 12:00,0,2.020,ACTIVE,216.00,363.09,59.975,1399996816,"274151322000088","019011112586793",30.40,16.00,0,338.14,381.42,62.1,58.1,0.398,111071.5,111071.5,1196,0,0,0,L,1151911521,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996480,604187.00
05/13/2014 12:00,0,2.193,ACTIVE,216.22,364.29,59.996,1399996816,"274151322000095","019011112586793",30.59,16.70,0,337.24,384.43,67.9,63.6,0.446,115455.4,115455.4,1212,0,0,0,L,1151911521,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996482,604188.00
05/13/2014 12:00,0,1.326,ACTIVE,216.67,458.97,59.986,1399996816,"274151322000068","019011112586793",42.60,19.30,0,406.37,476.41,57.4,53.5,0.367,62335.3,62335.3,1213,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996484,604189.00
05/13/2014 12:00,0,2.078,ACTIVE,215.77,353.77,59.991,1399996816,"274151322000054","019011112586793",30.93,16.00,0,337.54,382.33,65.1,60.9,0.438,113787.6,113787.6,1199,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399996486,604190.00
05/13/2014 12:30,1,1.546,ACTIVE,213.6,381.53,60.00,1399998603,"040051121000097","019011112586793",27.64,13,0.260,300.79,451.27,42.5,32.9,0.259,291798.09999998,291821.89999998,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998606,604191.00
05/13/2014 12:30,1,0.985,ACTIVE,214.5,364.89,60.03,1399998603,"033051125000132","019011112586793",36.51,14,0.227,304.85,451.41,35.7,36.9,0.150,237765.29999949,237785.59999948,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998550,604192.00
05/13/2014 12:30,1,0.950,ACTIVE,213.8,325.49,60.00,1399998603,"033051125000135","019011112586793",36.56,13,0.211,304.72,452.04,34.5,27.1,0.267,233980.5999999,234000.3999999,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998552,604193.00
05/13/2014 12:30,1,1.487,ACTIVE,214.1,352.49,60.03,1399998603,"040051121000116","019011112586793",27.24,13,0.254,301.19,451.17,40.3,38.5,0.228,275675.39999986,275698.49999986,477,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998555,604194.00
05/13/2014 12:30,1,1.450,ACTIVE,214.6,390.82,60.00,1399998603,"040051121000068","019011112586793",24.89,13,0.211,304.83,449.01,35.9,28.7,0.070,260585.00000002,260605.90000002,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998618,604195.00
05/13/2014 12:30,1,1.059,ACTIVE,214.0,349.28,60.03,1399998603,"033051125000118","019011112586793",41.09,14,0.257,304.14,452.68,43.3,34.3,0.310,302651.70000002,302676.10000002,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998620,604196.00
05/13/2014 12:30,1,1.061,ACTIVE,214.7,338.16,60.00,1399998603,"033051125000150","019011112586793",41.15,13,0.285,304.22,450.00,43.4,44.2,0.344,305512.99999964,305537.39999962,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998623,604197.00
05/13/2014 12:30,1,1.395,ACTIVE,214.2,385.44,60.03,1399998603,"040051121000185","019011112586793",26.36,13,0.223,301.52,450.54,36.6,29.5,0.125,275673.70000006,275696.10000006,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998625,604198.00
05/13/2014 12:30,1,1.358,ACTIVE,214.1,332.96,60.00,1399998603,"040051121000195","019011112586793",26.56,14,0.231,303.14,450.83,35.9,36.1,0.281,278085.00000016,278107.60000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998627,604199.00
05/13/2014 12:30,0,1.467,ACTIVE,213.74,352.57,59.959,1399998603,"274151322000083","019011112586793",29.88,17.50,0,331.53,385.33,44.4,40.9,0.314,115610.2,115610.2,1226,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998629,604200.00
05/13/2014 12:30,0,1.531,ACTIVE,214.64,354.07,59.975,1399998603,"274151322000076","019011112586793",30.75,17.00,0,332.73,388.94,47.7,44.1,0.331,116782.6,116782.6,1217,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998631,604201.00
05/13/2014 12:30,0,0.943,ACTIVE,213.96,438.83,59.959,1399998603,"274151322000094","019011112586793",40.87,17.50,0,339.95,475.50,38.9,35.6,0.261,64584.1,64584.1,1229,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998632,604202.00
05/13/2014 12:30,0,1.451,ACTIVE,213.96,355.58,59.965,1399998603,"274151322000052","019011112586793",30.16,17.50,0,328.52,385.63,44.3,40.9,0.287,115611.6,115611.6,1205,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998634,604203.00
05/13/2014 12:30,0,1.416,ACTIVE,214.41,355.58,59.965,1399998603,"274151322000085","019011112586793",30.22,15.80,0,331.23,385.33,43.3,39.9,0.292,115028.0,115028.0,1194,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998636,604204.00
05/13/2014 12:30,0,1.406,ACTIVE,214.41,351.97,59.965,1399998603,"274151322000087","019011112586793",29.46,25.80,0,332.13,385.33,41.9,38.5,0.278,111173.2,111173.2,1213,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998638,604205.00
05/13/2014 12:30,0,1.373,ACTIVE,213.51,347.46,59.965,1399998603,"274151322000088","019011112586793",29.96,15.80,0,329.73,385.63,41.6,38.3,0.270,111099.0,111099.0,1197,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998639,604206.00
05/13/2014 12:30,0,1.467,ACTIVE,213.74,357.08,59.965,1399998603,"274151322000095","019011112586793",30.45,16.70,0,333.03,387.74,45.3,41.8,0.301,115485.3,115485.3,1213,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998641,604207.00
05/13/2014 12:30,0,0.896,ACTIVE,215.09,442.14,59.954,1399998603,"274151322000068","019011112586793",41.77,19.00,0,340.25,475.50,37.6,34.4,0.239,62360.5,62360.5,1214,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998643,604208.00
05/13/2014 12:30,0,1.395,ACTIVE,213.74,356.18,59.933,1399998603,"274151322000054","019011112586793",30.10,16.00,0,328.82,385.93,42.6,39.2,0.287,113815.8,113815.8,1200,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998644,604209.00
05/13/2014 12:30,1,1.371,ACTIVE,213.6,327.17,60.00,1399998603,"040051121000095","019011112586793",24.24,12,0.214,300.61,447.73,33.0,32.6,0.325,255418.19999994,255439.29999994,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998647,604210.00
05/13/2014 12:30,1,1.514,ACTIVE,213.3,379.81,60.00,1399998603,"040051121000097","019011112586793",27.70,13,0.243,313.84,419.02,41.7,32.4,0.177,291821.89999998,291823.09999998,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998605,604211.00
05/13/2014 12:30,1,1.550,ACTIVE,213.7,393.24,60.00,1399998603,"040051121000095","019011112586793",24.58,12,0.216,309.85,440.54,37.9,28.6,0.107,255439.29999994,255439.89999994,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998608,604212.00
05/13/2014 12:30,1,0.981,ACTIVE,214.0,370.01,60.03,1399998603,"033051125000132","019011112586793",36.60,14,0.227,313.91,443.98,35.7,27.8,0.227,237785.59999948,237786.69999948,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998547,604213.00
05/13/2014 12:30,1,0.957,ACTIVE,213.9,329.31,60.00,1399998603,"033051125000135","019011112586793",36.51,13,0.226,315.68,444.67,34.7,27.3,0.276,234000.3999999,234001.3999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998551,604214.00
05/13/2014 12:30,1,1.504,ACTIVE,213.9,342.59,60.00,1399998603,"040051121000116","019011112586793",27.30,13,0.261,311.55,413.74,40.8,41.4,0.285,275698.49999986,275699.69999986,479,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998554,604215.00
05/13/2014 12:30,1,1.457,ACTIVE,214.7,367.39,60.00,1399998603,"040051121000068","019011112586793",25.17,13,0.218,314.68,442.66,36.5,28.1,0.233,260605.90000002,260607.00000002,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998558,604216.00
05/13/2014 12:30,1,1.087,ACTIVE,213.6,397.07,60.00,1399998603,"033051125000118","019011112586793",40.99,14,0.274,319.41,431.36,44.3,36.3,0.137,302676.10000002,302677.50000002,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998561,604217.00
05/13/2014 12:30,1,1.095,ACTIVE,214.2,348.81,60.00,1399998603,"033051125000150","019011112586793",41.10,13,0.295,318.67,432.04,44.8,45.9,0.347,305537.39999962,305538.7999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998564,604218.00
05/13/2014 12:30,1,1.433,ACTIVE,214.3,335.33,60.00,1399998603,"040051121000185","019011112586793",26.77,13,0.234,314.13,412.20,38.1,38.8,0.284,275696.10000006,275697.30000006,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998568,604219.00
05/13/2014 12:30,1,1.428,ACTIVE,213.7,369.92,60.03,1399998603,"040051121000195","019011112586793",26.53,14,0.232,314.32,413.07,37.7,38.2,0.210,278107.60000012,278108.70000014,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998571,604220.00
05/13/2014 12:30,0,1.547,ACTIVE,213.96,351.67,59.965,1399998603,"274151322000083","019011112586793",29.88,17.30,0,337.24,367.60,46.8,43.2,0.327,115611.7,115611.7,1227,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998574,604221.00
05/13/2014 12:30,0,1.637,ACTIVE,214.87,351.37,59.970,1399998603,"274151322000076","019011112586793",30.55,16.70,0,338.74,371.21,50.6,47.0,0.354,116784.3,116784.3,1218,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998576,604222.00
05/13/2014 12:30,0,0.969,ACTIVE,214.19,443.64,59.975,1399998603,"274151322000094","019011112586793",41.87,17.30,0,408.78,455.67,41.0,37.6,0.278,64585.5,64585.5,1230,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998579,604223.00
05/13/2014 12:30,0,1.553,ACTIVE,213.74,359.18,59.965,1399998603,"274151322000052","019011112586793",30.45,17.30,0,336.94,367.60,47.9,44.3,0.327,115613.3,115613.3,1206,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998582,604224.00
05/13/2014 12:30,0,1.555,ACTIVE,214.19,355.58,59.975,1399998603,"274151322000085","019011112586793",30.16,15.80,0,338.14,367.30,47.5,43.9,0.318,115029.6,115029.6,1195,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998585,604225.00
05/13/2014 12:30,0,1.555,ACTIVE,214.19,358.58,59.959,1399998603,"274151322000087","019011112586793",29.58,25.50,0,337.84,369.40,46.6,43.1,0.314,111174.8,111174.8,1214,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998587,604226.00
05/13/2014 12:30,0,1.555,ACTIVE,213.96,354.97,59.959,1399998603,"274151322000088","019011112586793",29.76,15.80,0,337.24,369.10,46.9,43.3,0.309,111100.6,111100.6,1198,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998590,604227.00
05/13/2014 12:30,0,1.684,ACTIVE,214.19,357.08,59.954,1399998603,"274151322000095","019011112586793",30.47,16.70,0,337.24,372.11,51.9,48.2,0.336,115487.1,115487.1,1214,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998593,604228.00
05/13/2014 12:30,0,1.082,ACTIVE,214.87,438.53,59.949,1399998603,"274151322000068","019011112586793",41.23,19.00,0,426.51,463.48,45.4,41.9,0.296,62362.0,62362.0,1215,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998596,604229.00
05/13/2014 12:30,0,1.654,ACTIVE,213.96,360.08,59.954,1399998603,"274151322000054","019011112586793",30.24,16.00,0,336.94,371.81,50.6,46.9,0.331,113817.5,113817.5,1201,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998599,604230.00
05/13/2014 12:30,1,1.752,ACTIVE,214.0,361.82,60.03,1399998609,"040051121000097","019011112586793",27.88,13,0.314,316.05,436.10,48.6,48.8,0.341,291823.09999998,291823.79999998,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998550,604231.00
05/13/2014 12:30,1,1.814,ACTIVE,213.6,345.50,60.00,1399998609,"040051121000095","019011112586793",24.86,12,0.275,309.79,419.04,44.8,35.2,0.311,255439.89999994,255440.69999994,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998553,604232.00
05/13/2014 12:30,1,1.180,ACTIVE,214.0,395.35,60.00,1399998609,"033051125000132","019011112586793",37.01,14,0.257,315.28,424.09,43.4,34.3,0.170,237786.69999948,237787.29999948,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998556,604233.00
05/13/2014 12:30,1,1.169,ACTIVE,214.4,353.47,60.00,1399998609,"033051125000135","019011112586793",37.01,13,0.280,315.71,423.15,43.0,45.3,0.306,234001.3999999,234001.9999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998558,604234.00
05/13/2014 12:30,1,1.850,ACTIVE,213.8,390.20,60.00,1399998609,"040051121000116","019011112586793",27.75,13,0.302,312.19,441.38,51.1,52.9,0.237,275699.69999986,275700.49999986,481,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998560,604235.00
05/13/2014 12:30,1,1.884,ACTIVE,214.3,334.67,60.00,1399998609,"040051121000068","019011112586793",24.85,13,0.299,315.92,431.26,46.6,48.5,0.362,260607.00000002,260607.70000002,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998563,604236.00
05/13/2014 12:30,1,1.441,ACTIVE,214.2,314.44,60.00,1399998609,"033051125000118","019011112586793",37.78,14,0.329,302.12,449.57,54.1,54.8,0.340,302677.50000002,302678.30000002,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998565,604237.00
05/13/2014 12:30,1,1.457,ACTIVE,214.2,431.09,60.00,1399998609,"033051125000150","019011112586793",38.60,13,0.288,300.45,448.29,55.9,42.8,0.093,305538.7999996,305539.59999961,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998567,604238.00
05/13/2014 12:30,1,1.881,ACTIVE,214.2,398.34,60.00,1399998609,"040051121000185","019011112586793",26.92,13,0.296,314.68,441.33,50.4,51.3,0.259,275697.30000006,275698.00000006,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998569,604239.00
05/13/2014 12:30,1,1.865,ACTIVE,214.2,417.86,60.00,1399998609,"040051121000195","019011112586793",27.14,14,0.314,315.85,444.73,50.3,39.5,0.191,278108.70000014,278109.50000015,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998572,604240.00
05/13/2014 12:30,0,2.016,ACTIVE,213.96,356.48,59.975,1399998609,"274151322000083","019011112586793",30.28,17.30,0,339.04,377.52,61.8,57.7,0.442,115612.6,115612.6,1228,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998573,604241.00
05/13/2014 12:30,0,2.105,ACTIVE,215.09,354.97,59.944,1399998609,"274151322000076","019011112586793",31.33,16.70,0,339.95,379.62,66.8,62.5,0.464,116785.2,116785.2,1219,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998575,604242.00
05/13/2014 12:30,0,1.219,ACTIVE,214.19,456.87,59.970,1399998609,"274151322000094","019011112586793",42.78,17.30,0,419.60,469.79,53.3,49.5,0.362,64586.3,64586.3,1231,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998577,604243.00
05/13/2014 12:30,0,2.037,ACTIVE,213.74,363.99,59.938,1399998609,"274151322000052","019011112586793",30.59,17.30,0,338.74,377.82,63.2,59.0,0.451,115614.2,115614.2,1207,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998578,604244.00
05/13/2014 12:30,0,2.037,ACTIVE,214.87,356.18,59.922,1399998609,"274151322000085","019011112586793",30.36,15.80,0,340.25,376.92,62.5,58.4,0.420,115030.5,115030.5,1196,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998580,604245.00
05/13/2014 12:30,0,2.006,ACTIVE,214.64,363.69,59.938,1399998609,"274151322000087","019011112586793",30.06,25.50,0,339.34,376.92,61.0,57.0,0.407,111175.6,111175.6,1215,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998582,604246.00
05/13/2014 12:30,0,2.000,ACTIVE,214.19,353.77,59.954,1399998609,"274151322000088","019011112586793",30.20,15.80,0,339.34,377.22,61.1,57.1,0.402,111101.5,111101.5,1199,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998584,604247.00
05/13/2014 12:30,0,2.137,ACTIVE,214.64,366.70,59.954,1399998609,"274151322000095","019011112586793",30.75,16.70,0,339.34,379.92,66.6,62.3,0.451,115488.0,115488.0,1215,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998585,604248.00
05/13/2014 12:30,0,1.316,ACTIVE,215.77,448.75,59.959,1399998609,"274151322000068","019011112586793",41.77,19.00,0,425.61,467.09,56.8,52.9,0.384,62362.8,62362.8,1216,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998587,604249.00
05/13/2014 12:30,0,2.008,ACTIVE,214.41,351.37,59.959,1399998609,"274151322000054","019011112586793",30.81,16.00,0,339.34,378.12,62.7,58.6,0.424,113818.4,113818.4,1202,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998589,604250.00
05/13/2014 12:30,1,1.761,ACTIVE,214.6,419.24,60.00,1399998605,"040051121000097","019011112586793",28.10,13,0.303,303.21,447.99,49.2,38.9,0.121,291823.79999998,291824.69999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998607,604251.00
05/13/2014 12:30,1,1.771,ACTIVE,214.5,393.14,60.00,1399998605,"040051121000095","019011112586793",24.91,12,0.251,314.84,431.29,43.9,33.5,0.115,255440.69999994,255441.29999994,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998545,604252.00
05/13/2014 12:30,1,1.101,ACTIVE,214.3,369.79,60.00,1399998605,"033051125000132","019011112586793",36.79,14,0.249,317.68,432.75,40.3,36.3,0.185,237787.29999948,237787.89999948,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998550,604253.00
05/13/2014 12:30,1,1.040,ACTIVE,214.2,390.89,60.00,1399998605,"033051125000135","019011112586793",36.93,13,0.235,318.39,430.37,38.2,38.6,0.097,234001.9999999,234002.6999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998554,604254.00
05/13/2014 12:30,1,1.622,ACTIVE,213.9,343.79,60.00,1399998605,"040051121000116","019011112586793",27.30,13,0.269,304.21,447.19,44.0,45.1,0.325,275700.49999986,275701.29999986,483,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998557,604255.00
05/13/2014 12:30,1,1.574,ACTIVE,214.3,353.88,60.00,1399998605,"040051121000068","019011112586793",24.85,13,0.245,316.43,436.53,38.9,39.5,0.221,260607.70000002,260608.40000002,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998560,604256.00
05/13/2014 12:30,1,1.144,ACTIVE,214.0,390.59,60.00,1399998605,"033051125000118","019011112586793",40.99,14,0.311,301.05,449.29,46.6,49.7,0.190,302678.30000002,302679.20000002,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998563,604257.00
05/13/2014 12:30,1,1.144,ACTIVE,214.1,391.70,60.00,1399998605,"033051125000150","019011112586793",40.94,13,0.289,301.28,447.97,46.6,44.5,0.299,305539.59999961,305540.49999965,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998568,604258.00
05/13/2014 12:30,1,1.496,ACTIVE,214.2,367.61,60.00,1399998605,"040051121000185","019011112586793",26.69,13,0.231,315.52,444.64,39.7,31.9,0.170,275698.00000006,275698.80000006,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998571,604259.00
05/13/2014 12:30,1,1.491,ACTIVE,214.1,373.87,60.00,1399998605,"040051121000195","019011112586793",26.59,14,0.235,307.66,447.31,39.4,39.6,0.218,278109.50000015,278110.30000016,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998575,604260.00
05/13/2014 12:30,0,1.598,ACTIVE,214.41,351.37,59.944,1399998605,"274151322000083","019011112586793",30.32,17.30,0,339.65,377.82,49.0,45.4,0.345,115613.6,115613.6,1229,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998577,604261.00
05/13/2014 12:30,0,1.707,ACTIVE,214.87,354.07,59.991,1399998605,"274151322000076","019011112586793",30.67,16.70,0,338.44,379.02,53.0,49.3,0.358,116786.3,116786.3,1220,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998580,604262.00
05/13/2014 12:30,0,1.025,ACTIVE,214.41,443.64,59.944,1399998605,"274151322000094","019011112586793",41.81,17.30,0,427.71,469.79,43.8,40.4,0.292,64587.2,64587.2,1232,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998584,604263.00
05/13/2014 12:30,0,1.633,ACTIVE,213.96,359.78,59.959,1399998605,"274151322000052","019011112586793",30.24,17.30,0,338.74,377.82,50.0,46.3,0.345,115615.2,115615.2,1208,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998587,604264.00
05/13/2014 12:30,0,1.586,ACTIVE,214.41,355.58,59.970,1399998605,"274151322000085","019011112586793",30.67,15.80,0,339.65,377.52,49.2,45.6,0.331,115031.6,115031.6,1197,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998590,604265.00
05/13/2014 12:30,0,1.584,ACTIVE,214.41,350.47,59.959,1399998605,"274151322000087","019011112586793",29.80,25.50,0,339.65,376.92,47.8,44.2,0.323,111176.6,111176.6,1216,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998593,604266.00
05/13/2014 12:30,0,1.555,ACTIVE,214.19,357.98,59.965,1399998605,"274151322000088","019011112586793",30.20,15.80,0,339.34,377.22,47.5,44.0,0.318,111102.5,111102.5,1200,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998596,604267.00
05/13/2014 12:30,0,1.666,ACTIVE,213.96,360.38,59.944,1399998605,"274151322000095","019011112586793",30.63,16.30,0,339.34,379.92,51.7,47.9,0.345,115489.2,115489.2,1216,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998599,604268.00
05/13/2014 12:30,0,1.023,ACTIVE,215.32,450.26,59.975,1399998605,"274151322000068","019011112586793",41.91,19.00,0,416.29,466.19,43.5,40.1,0.296,62363.8,62363.8,1217,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998602,604269.00
05/13/2014 12:30,0,1.586,ACTIVE,213.96,360.08,59.975,1399998605,"274151322000054","019011112586793",30.38,15.80,0,339.34,378.42,48.9,45.2,0.327,113819.5,113819.5,1203,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998605,604270.00
05/13/2014 12:30,1,1.574,ACTIVE,213.8,331.10,60.00,1399998603,"040051121000097","019011112586793",27.70,13,0.275,303.54,448.31,43.4,45.0,0.341,291824.69999998,291826.99999998,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998605,604271.00
05/13/2014 12:30,1,1.600,ACTIVE,214.0,389.60,60.03,1399998603,"040051121000095","019011112586793",24.76,12,0.224,312.02,441.62,39.4,29.6,0.127,255441.29999994,255443.39999994,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998608,604272.00
05/13/2014 12:30,1,1.012,ACTIVE,213.9,354.78,60.00,1399998603,"033051125000132","019011112586793",37.09,14,0.243,316.31,442.96,37.3,38.0,0.206,237787.89999948,237790.09999948,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998549,604273.00
05/13/2014 12:30,1,1.003,ACTIVE,214.3,386.73,60.00,1399998603,"033051125000135","019011112586793",36.74,13,0.236,317.14,444.18,36.6,29.0,0.096,234002.6999999,234004.5999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998552,604274.00
05/13/2014 12:30,1,1.585,ACTIVE,214.1,362.16,60.03,1399998603,"040051121000116","019011112586793",27.48,13,0.264,303.90,447.79,43.3,34.6,0.223,275701.29999986,275703.59999986,485,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998556,604275.00
05/13/2014 12:30,1,1.599,ACTIVE,214.3,350.27,60.00,1399998603,"040051121000068","019011112586793",24.72,13,0.244,306.44,446.12,39.3,30.4,0.272,260608.40000002,260610.50000002,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998559,604276.00
05/13/2014 12:30,1,1.181,ACTIVE,214.5,339.51,60.03,1399998603,"033051125000118","019011112586793",40.97,14,0.300,304.64,449.83,48.1,49.7,0.372,302679.20000002,302681.70000002,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998563,604277.00
05/13/2014 12:30,1,1.190,ACTIVE,213.9,388.21,60.00,1399998603,"033051125000150","019011112586793",41.45,13,0.298,305.37,447.95,49.0,51.3,0.240,305540.49999965,305542.99999965,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998566,604278.00
05/13/2014 12:30,1,1.586,ACTIVE,214.3,374.12,60.00,1399998603,"040051121000185","019011112586793",26.80,13,0.263,304.64,448.01,42.3,41.0,0.178,275698.80000006,275701.00000006,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998569,604279.00
