ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 12:30,1,1.578,ACTIVE,213.6,336.02,60.03,1399998603,"040051121000195","019011112586793",26.87,14,0.269,305.51,448.70,42.2,43.4,0.335,278110.30000016,278112.50000015,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998572,604280.00
05/13/2014 12:30,0,1.701,ACTIVE,214.41,358.58,59.970,1399998603,"274151322000083","019011112586793",30.38,17.00,0,339.34,379.92,52.3,48.5,0.362,115616.4,115616.4,1230,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998575,604281.00
05/13/2014 12:30,0,1.805,ACTIVE,215.09,357.08,59.970,1399998603,"274151322000076","019011112586793",30.89,16.70,0,339.34,381.12,56.4,52.5,0.358,116789.4,116789.4,1221,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998577,604282.00
05/13/2014 12:30,0,1.145,ACTIVE,214.41,434.02,59.970,1399998603,"274151322000094","019011112586793",40.51,17.30,0,409.68,465.58,47.0,43.5,0.318,64589.7,64589.7,1233,0,0,0,L,1151911521,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998580,604283.00
05/13/2014 12:30,0,1.729,ACTIVE,214.64,349.26,59.975,1399998603,"274151322000052","019011112586793",30.12,17.30,0,338.74,380.22,52.7,49.0,0.354,115618.1,115618.1,1209,0,0,0,L,1151911521,0,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998583,604284.00
05/13/2014 12:30,0,1.691,ACTIVE,214.64,350.77,59.965,1399998603,"274151322000085","019011112586793",30.16,15.80,0,339.04,379.92,51.6,47.9,0.345,115034.4,115034.4,1198,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998586,604285.00
05/13/2014 12:30,0,1.645,ACTIVE,214.19,349.86,59.996,1399998603,"274151322000087","019011112586793",29.94,25.50,0,338.74,379.02,49.9,46.2,0.340,111179.4,111179.4,1217,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998588,604286.00
05/13/2014 12:30,0,1.609,ACTIVE,213.96,349.26,59.970,1399998603,"274151322000088","019011112586793",30.22,15.80,0,339.34,379.32,49.2,45.6,0.323,111105.3,111105.3,1201,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998591,604287.00
05/13/2014 12:30,0,1.701,ACTIVE,214.41,355.58,59.991,1399998603,"274151322000095","019011112586793",30.77,16.30,0,339.34,382.03,53.0,49.2,0.358,115492.1,115492.1,1217,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998594,604288.00
05/13/2014 12:30,0,1.113,ACTIVE,214.64,426.51,59.975,1399998603,"274151322000068","019011112586793",39.58,19.00,0,413.59,469.49,44.7,41.3,0.287,62366.3,62366.3,1218,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998597,604289.00
05/13/2014 12:30,0,1.584,ACTIVE,214.19,352.27,59.981,1399998603,"274151322000054","019011112586793",30.42,15.80,0,339.04,380.52,48.8,45.2,0.318,113822.3,113822.3,1204,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399998600,604290.00
05/13/2014 12:30,1,1.418,ACTIVE,214.2,353.52,60.03,1399998608,"040051121000097","019011112586793",27.74,13,0.235,314.84,425.76,39.1,31.1,0.218,291826.99999998,291827.79999998,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999134,604291.00
05/13/2014 12:30,1,1.436,ACTIVE,213.7,331.38,60.03,1399998608,"040051121000095","019011112586793",24.76,11,0.202,311.15,437.57,35.3,34.2,0.241,255443.39999994,255444.09999994,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999139,604292.00
05/13/2014 12:30,1,0.916,ACTIVE,214.1,357.91,60.03,1399998608,"033051125000132","019011112586793",36.50,14,0.194,314.82,437.89,33.2,33.0,0.146,237790.09999948,237790.69999948,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999143,604293.00
05/13/2014 12:30,1,0.893,ACTIVE,213.8,390.97,60.00,1399998608,"033051125000135","019011112586793",36.56,13,0.196,317.20,437.80,32.4,25.2,0.062,234004.5999999,234005.3999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999146,604294.00
05/13/2014 12:30,1,1.416,ACTIVE,213.6,379.37,60.03,1399998608,"040051121000116","019011112586793",27.24,13,0.221,311.41,422.76,38.4,29.1,0.145,275703.59999986,275704.39999986,487,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999149,604295.00
05/13/2014 12:30,1,1.401,ACTIVE,213.7,333.07,60.03,1399998608,"040051121000068","019011112586793",24.84,13,0.209,316.37,436.11,34.6,26.5,0.256,260610.50000002,260611.20000002,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999151,604296.00
05/13/2014 12:30,1,1.040,ACTIVE,214.4,350.68,60.00,1399998608,"033051125000118","019011112586793",41.00,14,0.276,319.57,441.91,42.4,44.6,0.305,302681.70000002,302682.60000002,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999153,604297.00
05/13/2014 12:30,1,1.064,ACTIVE,213.7,384.71,60.03,1399998608,"033051125000150","019011112586793",40.82,13,0.267,318.39,441.79,43.2,34.3,0.236,305542.99999965,305543.89999963,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999156,604298.00
05/13/2014 12:30,1,1.405,ACTIVE,214.0,323.34,60.03,1399998608,"040051121000185","019011112586793",26.54,13,0.237,314.82,419.22,37.1,36.7,0.277,275701.00000006,275701.60000006,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999158,604299.00
05/13/2014 12:30,1,1.395,ACTIVE,213.4,367.16,60.03,1399998608,"040051121000195","019011112586793",26.76,14,0.233,317.21,421.16,37.1,38.3,0.148,278112.50000015,278113.20000014,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999160,604300.00
05/13/2014 12:30,0,1.520,ACTIVE,214.19,357.38,59.975,1399998608,"274151322000083","019011112586793",30.34,17.00,0,339.34,371.81,46.7,43.1,0.327,115617.3,115617.3,1231,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999162,604301.00
05/13/2014 12:30,0,1.621,ACTIVE,214.87,353.17,59.975,1399998608,"274151322000076","019011112586793",30.91,16.70,0,340.85,373.91,50.7,47.0,0.340,116790.3,116790.3,1222,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999163,604302.00
05/13/2014 12:30,0,1.047,ACTIVE,214.19,425.01,59.959,1399998608,"274151322000094","019011112586793",40.00,17.00,0,414.19,454.16,42.6,39.2,0.287,64590.4,64590.4,1234,0,0,0,L,1151911521,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999165,604303.00
05/13/2014 12:30,0,1.572,ACTIVE,214.19,358.88,59.949,1399998608,"274151322000052","019011112586793",30.43,17.00,0,339.04,372.41,48.5,44.9,0.327,115618.9,115618.9,1210,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999167,604304.00
05/13/2014 12:30,0,1.553,ACTIVE,214.41,353.77,59.986,1399998608,"274151322000085","019011112586793",30.67,15.50,0,339.95,371.51,48.2,44.6,0.309,115035.2,115035.2,1199,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999169,604305.00
05/13/2014 12:30,0,1.557,ACTIVE,214.19,358.58,59.986,1399998608,"274151322000087","019011112586793",30.00,25.50,0,339.65,370.90,47.2,43.7,0.305,111180.2,111180.2,1218,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999171,604306.00
05/13/2014 12:30,0,1.561,ACTIVE,213.96,357.08,59.981,1399998608,"274151322000088","019011112586793",29.96,15.80,0,339.04,370.60,47.4,43.8,0.314,111106.0,111106.0,1202,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999173,604307.00
05/13/2014 12:30,0,1.672,ACTIVE,214.41,358.88,60.007,1399998608,"274151322000095","019011112586793",30.55,16.30,0,339.34,370.00,51.7,48.0,0.345,115492.9,115492.9,1218,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999175,604308.00
05/13/2014 12:30,0,1.066,ACTIVE,214.87,432.52,59.986,1399998608,"274151322000068","019011112586793",40.85,18.70,0,414.19,450.86,44.5,41.0,0.278,62366.9,62366.9,1219,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999176,604309.00
05/13/2014 12:30,0,1.574,ACTIVE,213.96,352.57,60.002,1399998608,"274151322000054","019011112586793",30.71,15.80,0,339.34,369.70,49.0,45.4,0.327,113823.0,113823.0,1205,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999178,604310.00
05/13/2014 12:45,1,2.060,ACTIVE,213.7,405.81,60.03,1399999505,"040051121000097","019011112586793",28.07,13,0.296,299.49,448.69,57.5,49.6,0.295,291827.79999998,291831.89999998,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999508,604311.00
05/13/2014 12:45,1,2.067,ACTIVE,213.2,370.39,60.03,1399999505,"040051121000095","019011112586793",25.23,11,0.333,303.27,443.91,51.9,51.6,0.323,255444.09999994,255447.69999994,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999446,604312.00
05/13/2014 12:45,1,1.335,ACTIVE,213.9,357.05,60.00,1399999505,"033051125000132","019011112586793",37.08,13,0.324,316.65,445.29,49.2,51.5,0.387,237790.69999948,237794.19999948,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999449,604313.00
05/13/2014 12:45,1,1.312,ACTIVE,213.6,362.61,60.03,1399999505,"033051125000135","019011112586793",36.82,13,0.305,318.27,444.24,48.0,49.5,0.339,234005.3999999,234008.7999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999451,604314.00
05/13/2014 12:45,1,2.028,ACTIVE,213.6,334.07,60.03,1399999505,"040051121000116","019011112586793",27.76,12,0.322,296.77,447.89,56.0,58.8,0.362,275704.39999986,275708.39999986,489,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999453,604315.00
05/13/2014 12:45,1,1.993,ACTIVE,213.9,420.56,60.00,1399999505,"040051121000068","019011112586793",25.44,13,0.299,303.98,446.76,50.4,52.6,0.132,260611.20000002,260614.90000002,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999455,604316.00
05/13/2014 12:45,1,1.534,ACTIVE,213.4,422.92,60.00,1399999505,"033051125000118","019011112586793",35.55,14,0.265,299.34,449.83,54.2,36.9,0.077,302682.60000002,302687.10000002,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999458,604317.00
05/13/2014 12:45,1,1.537,ACTIVE,214.6,363.65,60.03,1399999505,"033051125000150","019011112586793",35.06,13,0.286,300.29,449.44,53.6,40.8,0.334,305543.89999963,305548.49999965,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999524,604318.00
05/13/2014 12:45,1,1.926,ACTIVE,215.0,341.15,60.03,1399999505,"040051121000185","019011112586793",27.11,13,0.309,302.43,448.51,51.9,51.3,0.370,275701.60000006,275705.60000006,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999526,604319.00
05/13/2014 12:45,1,1.910,ACTIVE,214.8,338.39,60.00,1399999505,"040051121000195","019011112586793",26.94,14,0.279,302.70,448.73,51.2,45.3,0.340,278113.20000014,278117.20000014,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999528,604320.00
05/13/2014 12:45,0,2.027,ACTIVE,213.74,351.97,59.970,1399999505,"274151322000083","019011112586793",30.26,17.00,0,338.14,377.52,62.1,58.1,0.446,115622.3,115622.3,1232,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999530,604321.00
05/13/2014 12:45,0,2.117,ACTIVE,213.96,365.49,59.959,1399999505,"274151322000076","019011112586793",31.05,16.30,0,339.95,382.63,66.6,62.4,0.464,116795.7,116795.7,1223,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999532,604322.00
05/13/2014 12:45,0,1.365,ACTIVE,213.51,426.21,59.959,1399999505,"274151322000094","019011112586793",39.70,17.00,0,409.38,470.09,55.0,51.1,0.371,64594.9,64594.9,1235,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999534,604323.00
05/13/2014 12:45,0,1.988,ACTIVE,213.29,351.37,59.965,1399999505,"274151322000052","019011112586793",30.57,17.00,0,337.54,378.72,61.6,57.5,0.424,115624.0,115624.0,1211,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999536,604324.00
05/13/2014 12:45,0,1.947,ACTIVE,213.51,351.97,59.970,1399999505,"274151322000085","019011112586793",30.63,15.50,0,339.34,377.52,60.4,56.4,0.407,115040.2,115040.2,1200,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999538,604325.00
05/13/2014 12:45,0,1.928,ACTIVE,213.51,352.87,59.959,1399999505,"274151322000087","019011112586793",29.94,25.50,0,338.14,377.22,58.5,54.6,0.393,111185.1,111185.1,1219,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999539,604326.00
05/13/2014 12:45,0,1.900,ACTIVE,213.96,351.37,59.944,1399999505,"274151322000088","019011112586793",30.28,15.50,0,338.14,376.92,58.3,54.3,0.384,111110.9,111110.9,1203,0,0,0,L,1151911521,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999541,604327.00
05/13/2014 12:45,0,2.018,ACTIVE,214.41,362.49,59.996,1399999505,"274151322000095","019011112586793",30.87,16.30,0,338.44,379.02,63.1,59.0,0.424,115498.3,115498.3,1219,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999543,604328.00
05/13/2014 12:45,0,1.291,ACTIVE,215.09,434.93,59.954,1399999505,"274151322000068","019011112586793",40.81,18.70,0,411.48,467.69,53.7,49.9,0.358,62371.5,62371.5,1220,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999544,604329.00
05/13/2014 12:45,0,1.906,ACTIVE,213.29,351.07,59.981,1399999505,"274151322000054","019011112586793",30.59,15.80,0,338.14,378.12,59.1,55.1,0.389,113828.1,113828.1,1206,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999546,604330.00
05/13/2014 12:45,1,1.634,ACTIVE,213.5,336.99,60.03,1399999503,"040051121000097","019011112586793",27.65,13,0.288,299.38,447.94,44.9,45.0,0.353,291831.89999998,291833.39999998,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999505,604331.00
05/13/2014 12:45,1,1.664,ACTIVE,213.5,369.02,60.03,1399999503,"040051121000095","019011112586793",24.69,12,0.241,311.45,440.40,40.8,32.5,0.175,255447.69999994,255448.99999994,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999507,604332.00
05/13/2014 12:45,1,1.064,ACTIVE,214.0,358.56,60.03,1399999503,"033051125000132","019011112586793",36.74,14,0.249,317.05,440.90,38.9,40.3,0.207,237794.19999948,237795.49999948,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999510,604333.00
05/13/2014 12:45,1,1.041,ACTIVE,215.0,399.08,60.00,1399999503,"033051125000135","019011112586793",36.75,13,0.238,317.81,437.45,38.1,39.5,0.080,234008.7999999,234010.0999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999450,604334.00
05/13/2014 12:45,1,1.644,ACTIVE,214.6,373.03,60.03,1399999503,"040051121000116","019011112586793",27.44,12,0.272,302.79,447.77,44.9,35.3,0.209,275708.39999986,275709.89999986,491,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999453,604335.00
05/13/2014 12:45,1,1.619,ACTIVE,214.0,340.05,60.03,1399999503,"040051121000068","019011112586793",25.10,13,0.250,316.66,442.60,40.4,40.5,0.286,260614.90000002,260616.30000002,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999457,604336.00
05/13/2014 12:45,1,1.210,ACTIVE,213.7,408.91,60.03,1399999503,"033051125000118","019011112586793",40.95,14,0.309,301.69,449.22,49.3,41.6,0.166,302687.10000002,302688.80000002,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999460,604337.00
05/13/2014 12:45,1,1.218,ACTIVE,214.4,361.17,60.03,1399999503,"033051125000150","019011112586793",41.15,13,0.326,302.08,447.95,49.8,53.0,0.381,305548.49999965,305550.19999964,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999463,604338.00
05/13/2014 12:45,1,1.603,ACTIVE,215.0,358.27,60.03,1399999503,"040051121000185","019011112586793",26.77,13,0.271,308.14,446.52,42.7,43.9,0.253,275705.60000006,275707.10000006,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999466,604339.00
05/13/2014 12:45,1,1.589,ACTIVE,215.0,340.28,60.03,1399999503,"040051121000195","019011112586793",26.76,14,0.265,309.62,447.68,42.3,44.2,0.335,278117.20000014,278118.70000014,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999470,604340.00
05/13/2014 12:45,0,1.682,ACTIVE,213.51,356.78,60.018,1399999503,"274151322000083","019011112586793",30.53,17.00,0,338.74,375.41,52.0,48.2,0.367,115624.2,115624.2,1233,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999473,604341.00
05/13/2014 12:45,0,1.787,ACTIVE,213.74,349.56,59.991,1399999503,"274151322000076","019011112586793",30.93,16.70,0,339.34,378.12,56.0,52.1,0.384,116797.8,116797.8,1224,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999476,604342.00
05/13/2014 12:45,0,1.090,ACTIVE,213.29,443.94,59.981,1399999503,"274151322000094","019011112586793",41.43,17.00,0,404.87,455.67,46.3,42.8,0.309,64596.6,64596.6,1236,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999478,604343.00
05/13/2014 12:45,0,1.699,ACTIVE,213.96,358.58,59.981,1399999503,"274151322000052","019011112586793",30.28,17.00,0,338.44,375.71,52.1,48.4,0.340,115626.0,115626.0,1212,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999481,604344.00
05/13/2014 12:45,0,1.666,ACTIVE,214.41,355.28,59.970,1399999503,"274151322000085","019011112586793",30.40,15.50,0,339.04,375.71,51.3,47.6,0.340,115042.1,115042.1,1201,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999484,604345.00
05/13/2014 12:45,0,1.645,ACTIVE,213.74,357.98,59.981,1399999503,"274151322000087","019011112586793",29.86,25.30,0,338.44,374.81,49.7,46.0,0.327,111186.9,111186.9,1220,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999487,604346.00
05/13/2014 12:45,0,1.627,ACTIVE,213.51,351.97,59.981,1399999503,"274151322000088","019011112586793",30.10,15.80,0,338.14,376.01,49.6,45.9,0.331,111112.8,111112.8,1204,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999490,604347.00
05/13/2014 12:45,0,1.740,ACTIVE,213.29,353.47,59.986,1399999503,"274151322000095","019011112586793",30.49,16.00,0,338.74,376.31,53.8,50.0,0.358,115500.4,115500.4,1220,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999492,604348.00
05/13/2014 12:45,0,1.121,ACTIVE,214.41,437.33,59.981,1399999503,"274151322000068","019011112586793",40.85,18.70,0,412.38,466.19,45.8,42.3,0.301,62373.2,62373.2,1221,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999495,604349.00
05/13/2014 12:45,0,1.633,ACTIVE,213.74,350.17,59.986,1399999503,"274151322000054","019011112586793",30.49,15.80,0,338.44,373.31,50.5,46.8,0.340,113830.1,113830.1,1207,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999498,604350.00
05/13/2014 12:45,1,1.530,ACTIVE,214.2,384.60,60.03,1399999509,"040051121000097","019011112586793",27.50,13,0.248,316.31,427.25,41.8,32.3,0.167,291833.39999998,291834.19999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999705,604351.00
05/13/2014 12:45,1,1.553,ACTIVE,214.7,354.89,60.03,1399999509,"040051121000095","019011112586793",24.55,12,0.235,311.32,409.93,37.9,36.5,0.242,255448.99999994,255449.69999994,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999709,604352.00
05/13/2014 12:45,1,0.984,ACTIVE,213.8,388.78,60.03,1399999509,"033051125000132","019011112586793",36.45,14,0.228,315.27,413.91,35.7,29.0,0.120,237795.49999948,237796.29999948,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999712,604353.00
05/13/2014 12:45,1,0.959,ACTIVE,213.8,349.86,60.03,1399999509,"033051125000135","019011112586793",36.35,13,0.226,316.55,410.52,34.7,36.0,0.240,234010.0999999,234010.7999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999716,604354.00
05/13/2014 12:45,1,1.512,ACTIVE,213.5,323.77,60.03,1399999509,"040051121000116","019011112586793",27.03,13,0.235,312.56,423.52,40.6,40.2,0.303,275709.89999986,275710.69999986,493,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999718,604355.00
05/13/2014 12:45,1,1.475,ACTIVE,214.0,395.51,60.03,1399999509,"040051121000068","019011112586793",24.89,13,0.216,315.45,414.56,36.5,29.3,0.105,260616.30000002,260616.90000002,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999720,604356.00
05/13/2014 12:45,1,1.083,ACTIVE,214.1,370.23,60.03,1399999509,"033051125000118","019011112586793",41.14,14,0.277,320.92,444.46,44.3,47.1,0.241,302688.80000002,302689.60000002,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999722,604357.00
05/13/2014 12:45,1,1.108,ACTIVE,214.2,387.69,60.00,1399999509,"033051125000150","019011112586793",40.81,13,0.286,320.69,443.00,45.0,38.6,0.288,305550.19999964,305550.99999965,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999725,604358.00
05/13/2014 12:45,1,1.451,ACTIVE,213.9,336.82,60.03,1399999509,"040051121000185","019011112586793",26.54,13,0.233,314.93,419.65,38.3,37.7,0.286,275707.10000006,275707.70000006,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999727,604359.00
05/13/2014 12:45,1,1.435,ALERT,213.6,329.59,60.03,1399999509,"040051121000195","019011112586793",26.64,14,0.240,316.79,420.70,38.0,39.4,0.301,278118.70000014,278119.30000016,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399999730,604360.00
05/13/2014 12:45,0,1.557,ACTIVE,213.29,357.08,59.986,1399999509,"274151322000083","019011112586793",30.10,17.00,0,339.04,371.81,47.4,43.9,0.331,115625.0,115625.0,1234,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999732,604361.00
05/13/2014 12:45,0,1.652,ACTIVE,214.64,357.08,59.991,1399999509,"274151322000076","019011112586793",30.63,16.30,0,340.55,373.31,51.3,47.6,0.354,116798.7,116798.7,1225,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999733,604362.00
05/13/2014 12:45,0,0.953,ACTIVE,213.74,449.35,59.986,1399999509,"274151322000094","019011112586793",42.22,17.30,0,425.31,465.58,41.0,37.6,0.278,64597.3,64597.3,1237,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999735,604363.00
05/13/2014 12:45,0,1.576,ACTIVE,213.96,360.08,59.981,1399999509,"274151322000052","019011112586793",30.42,17.00,0,339.04,372.11,48.6,45.0,0.314,115626.8,115626.8,1213,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999737,604364.00
05/13/2014 12:45,0,1.576,ACTIVE,214.64,357.68,59.981,1399999509,"274151322000085","019011112586793",30.16,15.50,0,339.95,372.11,48.1,44.5,0.314,115043.0,115043.0,1202,0,0,0,L,1151911521,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999739,604365.00
05/13/2014 12:45,0,1.557,ACTIVE,214.87,354.07,59.986,1399999509,"274151322000087","019011112586793",29.78,25.30,0,339.34,371.21,47.0,43.4,0.309,111187.7,111187.7,1221,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999740,604366.00
05/13/2014 12:45,0,1.545,ACTIVE,213.74,348.66,59.975,1399999509,"274151322000088","019011112586793",30.06,15.50,0,339.34,370.60,47.0,43.4,0.305,111113.6,111113.6,1205,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999742,604367.00
05/13/2014 12:45,0,1.666,ACTIVE,213.51,350.77,59.981,1399999509,"274151322000095","019011112586793",30.49,16.00,0,339.34,372.11,51.4,47.7,0.345,115501.2,115501.2,1221,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999744,604368.00
05/13/2014 12:45,0,1.096,ACTIVE,214.87,431.32,59.975,1399999509,"274151322000068","019011112586793",39.82,18.70,0,416.59,461.08,44.0,40.6,0.296,62373.9,62373.9,1222,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999745,604369.00
05/13/2014 12:45,0,1.600,ACTIVE,213.74,354.67,59.944,1399999509,"274151322000054","019011112586793",30.26,15.50,0,339.34,371.81,49.0,45.4,0.327,113830.8,113830.8,1208,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399999748,604370.00
05/13/2014 13:04,1,1.757,ACTIVE,215.7,400.75,60.03,1400000654,"040051121000097","019011112586793",27.81,13,0.295,303.64,448.42,48.6,50.9,0.176,291834.19999998,291844.39999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000657,604371.00
05/13/2014 13:04,1,1.803,ACTIVE,215.2,331.94,60.03,1400000654,"040051121000095","019011112586793",24.80,11,0.277,311.79,440.32,44.5,44.4,0.320,255449.69999994,255458.59999994,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000659,604372.00
05/13/2014 13:04,1,1.155,ACTIVE,215.5,402.36,60.03,1400000654,"033051125000132","019011112586793",37.18,13,0.250,315.84,444.30,42.7,36.8,0.110,237796.29999948,237804.99999948,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000662,604373.00
05/13/2014 13:04,1,1.153,ACTIVE,215.6,346.60,60.00,1400000654,"033051125000135","019011112586793",36.93,13,0.276,315.82,444.57,42.3,44.7,0.305,234010.7999999,234019.4999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000664,604374.00
05/13/2014 13:04,1,1.819,ACTIVE,215.0,394.93,60.03,1400000654,"040051121000116","019011112586793",27.80,12,0.311,304.01,447.50,50.3,52.4,0.213,275710.69999986,275720.59999986,495,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000666,604375.00
05/13/2014 13:04,1,1.820,ACTIVE,215.5,420.83,60.03,1400000654,"040051121000068","019011112586793",25.50,12,0.281,315.88,442.44,46.1,36.2,0.094,260616.90000002,260626.00000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000668,604376.00
05/13/2014 13:04,1,1.440,ACTIVE,215.3,312.91,60.03,1400000654,"033051125000118","019011112586793",37.17,14,0.320,303.85,449.58,53.3,53.9,0.335,302689.60000002,302701.00000002,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000670,604377.00
05/13/2014 13:04,1,1.479,ACTIVE,215.3,425.08,60.03,1400000654,"033051125000150","019011112586793",36.80,13,0.262,304.78,448.26,54.1,40.4,0.123,305550.99999965,305562.39999963,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000673,604378.00
05/13/2014 13:04,1,1.893,ACTIVE,214.9,339.89,60.03,1400000654,"040051121000185","019011112586793",27.33,13,0.336,305.71,447.72,51.5,51.8,0.399,275707.70000006,275717.30000006,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000675,604379.00
05/13/2014 13:04,1,1.941,ACTIVE,214.9,365.67,60.03,1400000654,"040051121000195","019011112586793",27.05,13,0.261,304.69,448.23,52.2,42.6,0.365,278119.30000016,278129.00000015,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000677,604380.00
05/13/2014 13:04,0,2.104,ACTIVE,214.87,367.30,59.981,1400000654,"274151322000083","019011112586793",30.43,16.70,0,338.44,378.42,64.9,60.7,0.464,115637.3,115637.3,1235,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000679,604381.00
05/13/2014 13:04,0,2.227,ACTIVE,216.00,366.70,59.975,1400000654,"274151322000076","019011112586793",31.41,16.00,0,339.04,380.52,70.8,66.4,0.491,116812.0,116812.0,1226,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000681,604382.00
05/13/2014 13:04,0,1.438,ACTIVE,214.87,450.56,59.975,1400000654,"274151322000094","019011112586793",41.47,17.00,0,409.08,466.49,60.6,56.5,0.411,64608.3,64608.3,1238,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000682,604383.00
05/13/2014 13:04,0,2.193,ACTIVE,214.64,361.89,59.986,1400000654,"274151322000052","019011112586793",30.79,16.70,0,338.14,379.92,68.3,64.0,0.451,115639.4,115639.4,1214,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000685,604384.00
05/13/2014 13:04,0,2.203,ACTIVE,215.09,367.00,59.975,1400000654,"274151322000085","019011112586793",30.65,15.50,0,339.04,379.32,68.4,64.1,0.451,115055.4,115055.4,1203,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000686,604385.00
05/13/2014 13:04,0,2.209,ACTIVE,215.09,363.39,59.959,1400000654,"274151322000087","019011112586793",30.10,25.30,0,338.14,379.02,67.4,63.1,0.455,111199.8,111199.8,1222,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000688,604386.00
05/13/2014 13:04,0,2.221,ACTIVE,215.09,365.80,59.970,1400000654,"274151322000088","019011112586793",30.34,15.50,0,338.44,379.32,68.2,63.9,0.451,111125.6,111125.6,1206,0,0,0,L,1151911521,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000690,604387.00
05/13/2014 13:04,0,2.379,ACTIVE,215.09,355.88,59.981,1400000654,"274151322000095","019011112586793",31.13,16.00,0,337.84,382.63,75.0,70.5,0.499,115514.4,115514.4,1222,0,0,0,L,1151911521,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000691,604388.00
05/13/2014 13:04,0,1.527,ACTIVE,216.22,450.26,59.981,1400000654,"274151322000068","019011112586793",41.45,18.30,0,407.57,472.50,65.1,60.9,0.438,62385.1,62385.1,1223,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000693,604389.00
05/13/2014 13:04,0,2.312,ACTIVE,215.09,370.30,59.975,1400000654,"274151322000054","019011112586793",30.63,15.50,0,338.14,381.42,71.8,67.4,0.495,113843.2,113843.2,1209,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400000695,604390.00
05/13/2014 13:30,1,2.394,ALERT,216.6,331.27,60.03,1400002214,"040051121000097","019011112586793",27.92,13,0.288,301.15,451.10,66.5,62.3,0.316,291844.39999998,291868.99999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400002219,604391.00
05/13/2014 13:30,1,2.364,ACTIVE,216.2,360.87,60.00,1400002214,"040051121000095","019011112586793",25.31,11,0.329,299.45,448.10,59.5,44.0,0.361,255458.59999994,255480.29999994,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002222,604392.00
05/13/2014 13:30,1,1.600,ACTIVE,216.5,337.23,60.03,1400002214,"033051125000132","019011112586793",33.41,14,0.319,305.63,448.99,53.2,54.3,0.335,237804.99999948,237825.39999948,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002225,604393.00
05/13/2014 13:30,1,1.567,ACTIVE,216.2,315.43,60.03,1400002214,"033051125000135","019011112586793",33.89,13,0.332,306.65,449.35,52.8,51.2,0.327,234019.4999999,234039.6999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002227,604394.00
05/13/2014 13:30,1,2.320,ACTIVE,216.2,390.18,60.03,1400002214,"040051121000116","019011112586793",27.81,12,0.383,297.27,450.80,64.2,69.2,0.181,275720.59999986,275744.89999986,497,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002165,604395.00
05/13/2014 13:30,1,2.296,ACTIVE,216.1,425.78,60.00,1400002214,"040051121000068","019011112586793",25.53,13,0.297,303.57,449.13,58.3,50.6,0.083,260626.00000002,260648.10000002,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002168,604396.00
05/13/2014 13:30,1,1.784,ACTIVE,216.6,403.09,60.00,1400002214,"033051125000118","019011112586793",30.10,14,0.281,304.06,449.56,53.4,51.4,0.099,302701.00000002,302722.60000002,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002170,604397.00
05/13/2014 13:30,1,1.799,ACTIVE,216.1,335.72,60.03,1400002214,"033051125000150","019011112586793",30.02,13,0.303,302.38,448.38,53.7,40.7,0.336,305562.39999963,305583.89999963,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002172,604398.00
05/13/2014 13:30,1,2.256,ACTIVE,216.4,443.71,60.03,1400002214,"040051121000185","019011112586793",27.45,13,0.318,301.21,450.75,61.6,51.1,0.096,275717.30000006,275741.00000006,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002175,604399.00
05/13/2014 13:30,1,2.268,ACTIVE,215.8,357.73,60.03,1400002214,"040051121000195","019011112586793",27.27,14,0.296,302.22,451.20,61.5,46.6,0.433,278129.00000015,278152.90000013,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002177,604400.00
05/13/2014 13:30,0,2.410,ACTIVE,215.54,369.70,59.970,1400002214,"274151322000083","019011112586793",30.63,19.00,0,332.13,385.33,74.8,70.2,0.535,115666.6,115666.6,1236,0,0,0,L,1151911521,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002243,604401.00
05/13/2014 13:30,0,2.545,ACTIVE,216.90,358.58,59.975,1400002214,"274151322000076","019011112586793",31.35,19.50,0,334.84,385.93,80.8,76.0,0.309,116843.7,116843.7,1227,0,0,0,L,1151911521,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002244,604402.00
05/13/2014 13:30,0,1.539,ACTIVE,216.22,461.68,59.970,1400002214,"274151322000094","019011112586793",42.46,17.30,0,410.28,478.51,65.3,61.1,0.455,64634.4,64634.4,1239,0,0,0,L,1151911521,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002246,604403.00
05/13/2014 13:30,0,2.451,ACTIVE,216.00,360.99,59.959,1400002214,"274151322000052","019011112586793",30.47,19.30,0,331.23,385.33,75.7,71.1,0.517,115669.1,115669.1,1215,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002248,604404.00
05/13/2014 13:30,0,2.420,ACTIVE,215.77,370.30,59.975,1400002214,"274151322000085","019011112586793",30.59,17.00,0,336.04,386.23,75.0,70.5,0.504,115084.8,115084.8,1204,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002250,604405.00
05/13/2014 13:30,0,2.357,ACTIVE,216.22,355.58,59.970,1400002214,"274151322000087","019011112586793",30.49,26.50,0,336.64,385.33,72.8,68.4,0.482,111228.3,111228.3,1223,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002251,604406.00
05/13/2014 13:30,0,2.396,ACTIVE,215.54,357.08,59.975,1400002214,"274151322000088","019011112586793",30.28,16.70,0,336.34,386.23,73.4,69.0,0.482,111154.4,111154.4,1207,0,0,0,L,1151911521,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002253,604407.00
05/13/2014 13:30,0,2.570,ACTIVE,215.77,356.48,59.965,1400002214,"274151322000095","019011112586793",30.73,18.30,0,333.33,385.93,80.0,75.3,0.292,115545.7,115545.7,1223,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002255,604408.00
05/13/2014 13:30,0,1.615,ACTIVE,216.90,449.95,59.959,1400002214,"274151322000068","019011112586793",41.53,19.30,0,410.28,480.91,67.8,63.5,0.446,62411.4,62411.4,1224,0,0,0,L,1151911521,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002257,604409.00
05/13/2014 13:30,0,2.430,ACTIVE,215.77,357.68,59.970,1400002214,"274151322000054","019011112586793",30.69,17.30,0,332.13,385.63,75.6,71.1,0.513,113872.7,113872.7,1210,0,0,0,L,1151911521,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002259,604410.00
05/13/2014 13:30,1,2.278,ACTIVE,216.3,410.22,60.00,1400002203,"040051121000097","019011112586793",27.95,13,0.327,297.80,450.99,63.3,43.5,0.232,291868.99999998,291870.89999998,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002205,604411.00
05/13/2014 13:30,1,2.268,ACTIVE,215.7,391.36,60.00,1400002203,"040051121000095","019011112586793",25.25,11,0.267,299.82,444.11,57.0,37.7,0.316,255480.29999994,255481.99999994,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002207,604412.00
05/13/2014 13:30,1,1.505,ACTIVE,216.3,400.14,60.00,1400002203,"033051125000132","019011112586793",35.76,14,0.257,306.21,448.81,53.5,41.6,0.107,237825.39999948,237826.89999948,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002210,604413.00
05/13/2014 13:30,1,1.439,ACTIVE,216.6,353.06,60.03,1400002203,"033051125000135","019011112586793",37.02,13,0.333,307.65,449.31,53.0,48.7,0.233,234039.6999999,234041.1999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002212,604414.00
05/13/2014 13:30,1,2.253,ACTIVE,215.5,324.89,60.03,1400002203,"040051121000116","019011112586793",27.64,12,0.371,298.50,450.38,61.9,69.0,0.367,275744.89999986,275746.79999986,499,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002214,604415.00
05/13/2014 13:30,1,2.242,ACTIVE,216.4,405.54,60.00,1400002203,"040051121000068","019011112586793",25.31,13,0.268,303.12,448.05,56.4,41.6,0.283,260648.10000002,260649.80000002,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002216,604416.00
05/13/2014 13:30,1,1.737,ACTIVE,215.8,322.61,60.00,1400002203,"033051125000118","019011112586793",30.95,14,0.325,302.97,449.15,53.5,60.3,0.324,302722.60000002,302724.10000002,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002219,604417.00
05/13/2014 13:30,1,1.759,ACTIVE,216.1,399.38,60.00,1400002203,"033051125000150","019011112586793",30.61,13,0.255,302.88,448.04,53.5,46.2,0.271,305583.89999963,305585.49999965,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002221,604418.00
05/13/2014 13:30,1,2.220,ACTIVE,216.3,411.63,60.00,1400002203,"040051121000185","019011112586793",27.30,13,0.315,301.09,450.27,60.3,53.4,0.313,275741.00000006,275742.80000006,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002223,604419.00
05/13/2014 13:30,1,2.235,ACTIVE,215.8,411.82,60.00,1400002203,"040051121000195","019011112586793",27.18,14,0.327,301.82,451.16,60.4,61.3,0.115,278152.90000013,278154.70000014,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002225,604420.00
05/13/2014 13:30,0,2.391,ACTIVE,214.87,370.00,59.949,1400002203,"274151322000083","019011112586793",30.36,18.70,0,334.24,385.03,73.5,69.0,0.526,115668.9,115668.9,1237,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002227,604421.00
05/13/2014 13:30,0,2.529,ACTIVE,216.00,350.77,59.975,1400002203,"274151322000076","019011112586793",31.13,19.30,0,342.65,368.80,79.7,75.0,0.301,116846.2,116846.2,1228,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002167,604422.00
05/13/2014 13:30,0,1.568,ACTIVE,215.09,448.45,59.954,1400002203,"274151322000094","019011112586793",41.71,17.30,0,406.67,476.71,66.5,62.2,0.451,64636.4,64636.4,1240,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002170,604423.00
05/13/2014 13:30,0,2.436,ACTIVE,215.09,367.30,59.917,1400002203,"274151322000052","019011112586793",30.42,19.00,0,336.04,384.73,75.0,70.5,0.513,115671.4,115671.4,1216,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002173,604424.00
05/13/2014 13:30,0,2.400,ACTIVE,215.32,360.99,59.944,1400002203,"274151322000085","019011112586793",30.65,17.00,0,336.64,385.03,74.5,70.0,0.499,115087.1,115087.1,1205,0,0,0,L,1151911521,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002176,604425.00
