ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 13:30,0,2.381,ACTIVE,215.77,353.47,59.944,1400002203,"274151322000087","019011112586793",30.12,26.30,0,337.54,384.73,72.5,68.1,0.486,111230.6,111230.6,1224,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002178,604426.00
05/13/2014 13:30,0,2.385,ACTIVE,214.87,357.08,59.917,1400002203,"274151322000088","019011112586793",30.36,16.30,0,337.24,385.33,73.3,68.9,0.473,111156.7,111156.7,1208,0,0,0,L,1151911521,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002181,604427.00
05/13/2014 13:30,0,2.537,ACTIVE,214.87,347.76,59.954,1400002203,"274151322000095","019011112586793",31.05,19.80,0,339.95,367.60,79.8,75.1,0.296,115548.2,115548.2,1224,0,0,0,L,1151911521,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002184,604428.00
05/13/2014 13:30,0,1.631,ACTIVE,216.00,449.65,59.959,1400002203,"274151322000068","019011112586793",41.25,19.00,0,420.20,479.71,68.0,63.7,0.455,62413.5,62413.5,1225,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002187,604429.00
05/13/2014 13:30,0,2.439,ACTIVE,215.09,369.10,59.949,1400002203,"274151322000054","019011112586793",30.53,17.00,0,334.54,385.03,75.3,70.8,0.513,113875.1,113875.1,1211,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002189,604430.00
05/13/2014 13:30,1,2.339,ACTIVE,215.3,319.26,60.00,1400002206,"040051121000097","019011112586793",28.29,13,0.290,296.82,450.94,65.8,61.1,0.317,291870.89999998,291872.09999998,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002210,604431.00
05/13/2014 13:30,1,2.389,ACTIVE,215.2,321.38,60.03,1400002206,"040051121000095","019011112586793",25.16,11,0.302,297.93,437.97,59.8,45.0,0.388,255481.99999994,255483.09999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002213,604432.00
05/13/2014 13:30,1,1.630,ACTIVE,215.8,409.06,60.00,1400002206,"033051125000132","019011112586793",33.04,14,0.319,307.27,448.84,53.6,55.4,0.168,237826.89999948,237827.79999948,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002216,604433.00
05/13/2014 13:30,1,1.609,ACTIVE,215.6,351.31,60.00,1400002206,"033051125000135","019011112586793",33.42,13,0.283,304.78,449.03,53.5,49.9,0.410,234041.1999999,234042.2999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002220,604434.00
05/13/2014 13:30,1,2.378,ACTIVE,215.0,323.12,60.00,1400002206,"040051121000116","019011112586793",28.00,12,0.288,296.86,450.70,66.2,62.1,0.317,275746.79999986,275747.99999986,501,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002224,604435.00
05/13/2014 13:30,1,2.412,ACTIVE,215.2,401.90,60.03,1400002206,"040051121000068","019011112586793",25.26,13,0.292,301.98,442.96,60.6,47.1,0.246,260649.80000002,260650.80000002,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002227,604436.00
05/13/2014 13:30,1,1.866,ACTIVE,215.4,403.26,60.03,1400002206,"033051125000118","019011112586793",28.85,14,0.271,301.07,449.55,53.5,47.2,0.173,302724.10000002,302725.00000002,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002423,604437.00
05/13/2014 13:30,1,1.895,ACTIVE,215.1,321.31,60.00,1400002206,"033051125000150","019011112586793",28.38,13,0.338,303.79,448.20,53.5,52.5,0.336,305585.49999965,305586.39999963,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002426,604438.00
05/13/2014 13:30,1,2.414,ACTIVE,215.6,316.78,60.03,1400002206,"040051121000185","019011112586793",27.32,13,0.286,298.71,449.62,65.6,61.5,0.317,275742.80000006,275744.10000006,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002429,604439.00
05/13/2014 13:30,1,2.619,ACTIVE,215.5,365.87,60.00,1400002206,"040051121000195","019011112586793",20.64,14,0.322,302.12,449.02,53.8,57.1,0.181,278154.70000014,278156.00000015,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002432,604440.00
05/13/2014 13:30,0,2.600,ACTIVE,215.09,355.28,59.970,1400002206,"274151322000083","019011112586793",30.53,18.30,0,338.44,385.63,80.5,75.7,0.309,115670.5,115670.5,1238,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002434,604441.00
05/13/2014 13:30,0,2.748,ACTIVE,215.77,360.38,59.970,1400002206,"274151322000076","019011112586793",31.29,20.00,0,340.55,367.90,87.2,82.2,0.331,116847.9,116847.9,1229,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002436,604442.00
05/13/2014 13:30,0,1.768,ACTIVE,214.87,444.24,59.965,1400002206,"274151322000094","019011112586793",41.09,17.30,0,420.20,467.99,72.3,67.9,0.486,64637.8,64637.8,1241,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002438,604443.00
05/13/2014 13:30,0,2.662,ACTIVE,214.64,348.36,59.944,1400002206,"274151322000052","019011112586793",30.57,19.00,0,337.54,385.63,82.5,77.7,0.296,115673.0,115673.0,1217,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002439,604444.00
05/13/2014 13:30,0,2.631,ACTIVE,215.09,359.18,59.959,1400002206,"274151322000085","019011112586793",30.87,17.00,0,337.84,385.03,82.2,77.4,0.309,115088.6,115088.6,1206,0,0,0,L,1151911521,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002442,604445.00
05/13/2014 13:30,0,2.605,ACTIVE,214.87,350.17,59.954,1400002206,"274151322000087","019011112586793",30.42,26.50,0,337.84,385.33,80.1,75.4,0.301,111232.1,111232.1,1225,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002443,604446.00
05/13/2014 13:30,0,2.619,ACTIVE,214.87,348.36,59.965,1400002206,"274151322000088","019011112586793",30.61,16.30,0,338.14,385.63,81.1,76.4,0.292,111158.2,111158.2,1209,0,0,0,L,1151911521,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002445,604447.00
05/13/2014 13:30,0,2.818,ACTIVE,214.87,354.37,59.944,1400002206,"274151322000095","019011112586793",30.97,19.50,0,340.25,367.60,88.5,83.4,0.327,115549.8,115549.8,1225,0,0,0,L,1151911521,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002447,604448.00
05/13/2014 13:30,0,1.826,ACTIVE,215.77,437.93,59.949,1400002206,"274151322000068","019011112586793",40.65,19.00,0,415.99,472.20,75.2,70.7,0.495,62414.8,62414.8,1226,0,0,0,L,1151911521,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002449,604449.00
05/13/2014 13:30,0,2.684,ACTIVE,214.87,355.28,59.954,1400002206,"274151322000054","019011112586793",30.97,17.00,0,337.54,386.23,84.2,79.3,0.309,113876.5,113876.5,1212,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400002450,604450.00
05/13/2014 13:45,1,1.884,ACTIVE,215.4,413.94,60.03,1400003116,"040051121000097","019011112586793",27.78,13,0.272,299.51,450.76,52.1,55.9,0.129,291872.09999998,291883.69999998,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003121,604451.00
05/13/2014 13:45,1,1.870,ACTIVE,215.0,331.70,60.03,1400003116,"040051121000095","019011112586793",24.98,11,0.263,298.24,446.94,46.5,35.4,0.338,255483.09999994,255493.19999994,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003059,604452.00
05/13/2014 13:45,1,1.190,ACTIVE,215.2,391.51,60.07,1400003116,"033051125000132","019011112586793",36.62,14,0.279,304.46,448.93,43.3,34.3,0.254,237827.79999948,237837.29999948,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003062,604453.00
05/13/2014 13:45,1,1.148,ACTIVE,214.8,398.35,60.03,1400003116,"033051125000135","019011112586793",36.75,13,0.267,304.14,448.90,42.0,34.6,0.116,234042.2999999,234051.6999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003065,604454.00
05/13/2014 13:45,1,1.787,ACTIVE,214.8,341.51,60.03,1400003116,"040051121000116","019011112586793",27.22,12,0.308,296.83,450.61,48.4,37.4,0.385,275747.99999986,275759.29999986,503,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003067,604455.00
05/13/2014 13:45,1,1.736,ACTIVE,215.3,385.42,60.03,1400003116,"040051121000068","019011112586793",24.91,13,0.277,302.75,449.73,43.0,34.0,0.157,260650.80000002,260661.20000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003071,604456.00
05/13/2014 13:45,1,1.271,ACTIVE,214.9,411.81,60.07,1400003116,"033051125000118","019011112586793",40.58,13,0.303,302.96,449.60,51.3,45.2,0.296,302725.00000002,302734.90000002,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003073,604457.00
05/13/2014 13:45,1,1.265,ACTIVE,214.6,352.47,60.03,1400003116,"033051125000150","019011112586793",40.94,13,0.316,303.79,448.13,51.5,38.6,0.417,305586.39999963,305596.19999964,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003076,604458.00
05/13/2014 13:45,1,1.626,ACTIVE,214.9,337.02,60.03,1400003116,"040051121000185","019011112586793",26.86,13,0.264,298.92,450.69,43.4,44.0,0.342,275744.10000006,275755.10000006,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003078,604459.00
05/13/2014 13:45,1,1.617,ACTIVE,214.3,331.10,60.03,1400003116,"040051121000195","019011112586793",26.65,14,0.282,303.82,451.14,42.9,33.9,0.335,278156.00000015,278166.00000015,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003081,604460.00
05/13/2014 13:45,0,1.715,ACTIVE,213.51,348.96,59.975,1400003116,"274151322000083","019011112586793",30.38,17.50,0,330.63,386.23,52.7,48.9,0.376,115683.9,115683.9,1239,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003082,604461.00
05/13/2014 13:45,0,1.836,ACTIVE,213.96,361.89,59.981,1400003116,"274151322000076","019011112586793",30.59,18.00,0,333.93,384.43,56.9,53.0,0.393,116862.3,116862.3,1230,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003149,604462.00
05/13/2014 13:45,0,1.174,ACTIVE,213.74,424.11,59.970,1400003116,"274151322000094","019011112586793",39.84,17.00,0,409.68,481.21,47.2,43.6,0.318,64649.8,64649.8,1242,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003151,604463.00
05/13/2014 13:45,0,1.736,ACTIVE,213.06,349.56,59.970,1400003116,"274151322000052","019011112586793",30.36,18.00,0,331.23,386.23,53.4,49.6,0.349,115686.5,115686.5,1218,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003153,604464.00
05/13/2014 13:45,0,1.709,ACTIVE,213.74,350.47,59.975,1400003116,"274151322000085","019011112586793",30.47,16.00,0,333.03,386.23,52.7,48.9,0.354,115102.0,115102.0,1207,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003155,604465.00
05/13/2014 13:45,0,1.695,ACTIVE,213.29,359.18,59.970,1400003116,"274151322000087","019011112586793",29.88,26.30,0,332.13,386.83,51.3,47.6,0.349,111245.1,111245.1,1226,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003158,604466.00
05/13/2014 13:45,0,1.680,ACTIVE,213.06,354.37,59.975,1400003116,"274151322000088","019011112586793",30.36,16.00,0,332.13,385.93,51.6,47.9,0.340,111171.2,111171.2,1210,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003159,604467.00
05/13/2014 13:45,0,1.809,ACTIVE,213.06,352.27,59.965,1400003116,"274151322000095","019011112586793",30.71,17.80,0,332.43,385.63,56.3,52.4,0.371,115564.0,115564.0,1226,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003161,604468.00
05/13/2014 13:45,0,1.182,ACTIVE,214.19,431.62,59.965,1400003116,"274151322000068","019011112586793",40.49,18.70,0,410.58,478.51,48.4,44.8,0.318,62426.8,62426.8,1227,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003163,604469.00
05/13/2014 13:45,0,1.734,ACTIVE,213.06,354.97,59.970,1400003116,"274151322000054","019011112586793",30.65,16.30,0,330.33,386.53,53.8,50.0,0.371,113889.9,113889.9,1213,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003165,604470.00
05/13/2014 13:45,1,2.114,ACTIVE,215.0,438.34,60.00,1400003104,"040051121000097","019011112586793",28.47,13,0.290,298.43,447.46,59.9,59.8,0.107,291883.69999998,291885.19999998,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003107,604471.00
05/13/2014 13:45,1,2.158,ACTIVE,214.1,333.77,60.00,1400003104,"040051121000095","019011112586793",25.17,11,0.310,302.26,445.60,54.0,43.3,0.391,255493.19999994,255494.59999994,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003109,604472.00
05/13/2014 13:45,1,1.379,ACTIVE,214.7,408.90,60.00,1400003104,"033051125000132","019011112586793",37.30,14,0.327,306.41,448.28,51.2,58.1,0.144,237837.29999948,237838.59999948,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003111,604473.00
05/13/2014 13:45,1,1.357,ACTIVE,214.7,408.08,60.00,1400003104,"033051125000135","019011112586793",36.98,13,0.336,307.54,448.29,49.9,52.4,0.178,234051.6999999,234052.8999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003114,604474.00
05/13/2014 13:45,1,2.114,ACTIVE,214.0,346.96,60.00,1400003104,"040051121000116","019011112586793",27.58,12,0.343,298.54,447.33,58.0,42.5,0.413,275759.29999986,275760.79999986,505,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003116,604475.00
05/13/2014 13:45,1,2.060,ACTIVE,213.9,386.25,60.00,1400003104,"040051121000068","019011112586793",25.51,12,0.339,305.46,447.23,52.3,57.9,0.128,260661.20000002,260662.60000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003119,604476.00
05/13/2014 13:45,1,1.575,ACTIVE,213.8,359.82,60.00,1400003104,"033051125000118","019011112586793",34.11,13,0.260,300.20,449.84,53.4,42.7,0.338,302734.90000002,302736.50000002,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003252,604477.00
05/13/2014 13:45,1,1.563,ACTIVE,214.2,337.26,60.00,1400003104,"033051125000150","019011112586793",35.01,13,0.344,302.00,448.18,54.4,43.7,0.348,305596.19999964,305597.7999996,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003256,604478.00
05/13/2014 13:45,1,1.939,ACTIVE,214.6,360.26,60.00,1400003104,"040051121000185","019011112586793",27.18,13,0.286,303.12,448.25,52.4,42.3,0.389,275755.10000006,275756.60000006,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003259,604479.00
05/13/2014 13:45,1,1.887,ACTIVE,214.0,411.91,60.00,1400003104,"040051121000195","019011112586793",27.31,14,0.321,303.43,448.22,51.3,40.3,0.315,278166.00000015,278167.60000011,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003263,604480.00
05/13/2014 13:45,0,2.010,ACTIVE,213.74,360.69,59.954,1400003104,"274151322000083","019011112586793",30.49,17.50,0,338.44,380.52,62.0,57.9,0.442,115685.8,115685.8,1240,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003266,604481.00
05/13/2014 13:45,0,2.107,ACTIVE,214.41,360.08,59.959,1400003104,"274151322000076","019011112586793",31.07,17.80,0,339.65,384.43,66.4,62.2,0.460,116864.5,116864.5,1231,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003269,604482.00
05/13/2014 13:45,0,1.357,ACTIVE,213.96,436.73,59.954,1400003104,"274151322000094","019011112586793",40.10,17.00,0,412.98,462.88,55.0,51.2,0.371,64651.5,64651.5,1243,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003272,604483.00
05/13/2014 13:45,0,2.008,ACTIVE,213.74,357.98,59.965,1400003104,"274151322000052","019011112586793",30.51,17.80,0,338.14,378.72,62.0,57.9,0.429,115688.6,115688.6,1219,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003275,604484.00
05/13/2014 13:45,0,1.961,ACTIVE,213.96,357.08,59.959,1400003104,"274151322000085","019011112586793",30.87,16.00,0,339.04,380.82,61.4,57.3,0.411,115104.0,115104.0,1208,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003278,604485.00
05/13/2014 13:45,0,1.969,ACTIVE,214.19,362.79,59.965,1400003104,"274151322000087","019011112586793",29.92,26.30,0,338.14,379.62,59.7,55.7,0.411,111247.1,111247.1,1227,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003282,604486.00
05/13/2014 13:45,0,1.967,ACTIVE,213.74,363.39,59.954,1400003104,"274151322000088","019011112586793",30.12,15.80,0,338.14,380.22,60.0,56.0,0.398,111173.2,111173.2,1211,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003284,604487.00
05/13/2014 13:45,0,2.088,ACTIVE,213.96,361.89,59.965,1400003104,"274151322000095","019011112586793",30.81,17.50,0,338.14,380.52,65.1,60.9,0.429,115566.3,115566.3,1227,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003288,604488.00
05/13/2014 13:45,0,1.334,ACTIVE,214.87,443.94,59.991,1400003104,"274151322000068","019011112586793",40.85,18.70,0,416.29,470.99,55.2,51.3,0.371,62428.7,62428.7,1228,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003290,604489.00
05/13/2014 13:45,0,1.959,ACTIVE,213.96,359.18,59.965,1400003104,"274151322000054","019011112586793",30.73,16.00,0,337.54,378.72,61.0,57.0,0.420,113892.0,113892.0,1214,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003294,604490.00
05/13/2014 14:00,1,2.427,ACTIVE,214.9,322.53,60.07,1400004003,"040051121000097","019011112586793",27.93,13,0.295,299.79,451.37,67.4,63.1,0.321,291885.19999998,291898.29999998,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004006,604491.00
05/13/2014 14:00,1,1.639,ACTIVE,215.5,369.51,60.07,1400004003,"033051125000132","019011112586793",32.63,14,0.292,303.05,448.83,53.2,41.1,0.329,237838.59999948,237848.99999948,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003950,604492.00
05/13/2014 14:00,1,1.607,ACTIVE,215.1,311.25,60.07,1400004003,"033051125000135","019011112586793",33.31,13,0.339,303.20,449.25,53.2,61.9,0.329,234052.8999999,234063.3999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003952,604493.00
05/13/2014 14:00,1,2.380,ACTIVE,215.1,325.09,60.07,1400004003,"040051121000116","019011112586793",27.74,13,0.285,298.17,450.12,65.7,61.2,0.314,275760.79999986,275773.69999986,507,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003954,604494.00
05/13/2014 14:00,1,2.445,ACTIVE,215.0,421.44,60.03,1400004003,"040051121000068","019011112586793",24.39,13,0.334,302.74,450.06,59.3,40.8,0.092,260662.60000002,260674.10000002,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003956,604495.00
05/13/2014 14:00,1,1.836,ACTIVE,215.2,391.53,60.07,1400004003,"033051125000118","019011112586793",29.24,14,0.311,302.35,449.42,53.4,56.2,0.213,302736.50000002,302747.10000002,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003959,604496.00
05/13/2014 14:00,1,1.855,ACTIVE,214.5,347.09,60.07,1400004003,"033051125000150","019011112586793",29.01,13,0.305,299.51,448.17,53.5,46.0,0.351,305597.7999996,305608.39999962,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003961,604497.00
05/13/2014 14:00,1,2.343,ACTIVE,215.0,410.46,60.03,1400004003,"040051121000185","019011112586793",27.31,13,0.311,300.27,450.90,63.6,56.3,0.266,275756.60000006,275768.90000006,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003963,604498.00
05/13/2014 14:00,1,2.383,ACTIVE,215.3,350.13,60.03,1400004003,"040051121000195","019011112586793",26.90,14,0.308,299.68,451.58,63.8,63.6,0.422,278167.60000011,278180.10000011,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003965,604499.00
05/13/2014 14:00,0,2.504,ACTIVE,214.41,364.59,60.002,1400004003,"274151322000083","019011112586793",30.55,19.50,0,329.73,385.93,77.5,72.9,0.570,115701.1,115701.1,1241,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003967,604500.00
05/13/2014 14:00,0,2.666,ACTIVE,215.09,352.87,60.002,1400004003,"274151322000076","019011112586793",31.11,19.80,0,331.53,385.03,84.0,79.1,0.318,116881.0,116881.0,1232,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003969,604501.00
05/13/2014 14:00,0,1.711,ACTIVE,214.41,443.04,60.012,1400004003,"274151322000094","019011112586793",40.49,17.50,0,409.68,479.11,70.5,66.1,0.482,64665.2,64665.2,1244,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003971,604502.00
05/13/2014 14:00,0,2.576,ACTIVE,214.41,357.08,60.002,1400004003,"274151322000052","019011112586793",30.40,19.50,0,331.53,385.33,79.4,74.7,0.292,115704.1,115704.1,1220,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003972,604503.00
05/13/2014 14:00,0,2.527,ACTIVE,214.87,361.29,60.002,1400004003,"274151322000085","019011112586793",30.79,17.50,0,331.83,385.93,78.8,74.1,0.535,115119.4,115119.4,1209,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003974,604504.00
05/13/2014 14:00,0,2.506,ACTIVE,214.41,363.99,60.002,1400004003,"274151322000087","019011112586793",30.24,27.00,0,331.83,385.93,76.7,72.1,0.521,111261.9,111261.9,1228,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003976,604505.00
05/13/2014 14:00,0,2.518,ACTIVE,214.19,368.50,59.996,1400004003,"274151322000088","019011112586793",30.38,17.00,0,330.33,386.23,77.5,72.9,0.521,111188.2,111188.2,1212,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003978,604506.00
05/13/2014 14:00,0,2.693,ACTIVE,214.41,357.68,60.007,1400004003,"274151322000095","019011112586793",30.95,19.50,0,332.13,385.63,84.4,79.5,0.314,115582.5,115582.5,1228,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003979,604507.00
05/13/2014 14:00,0,1.703,ACTIVE,215.54,446.05,59.991,1400004003,"274151322000068","019011112586793",41.41,19.30,0,411.78,483.02,71.1,66.7,0.473,62442.4,62442.4,1229,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003981,604508.00
05/13/2014 14:00,0,2.549,ACTIVE,215.09,370.00,60.002,1400004003,"274151322000054","019011112586793",30.81,17.80,0,330.33,386.53,79.5,74.8,0.530,113907.3,113907.3,1215,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003983,604509.00
05/13/2014 14:00,1,2.437,ACTIVE,215.0,374.70,60.03,1400004003,"040051121000095","019011112586793",25.37,12,0.372,297.76,448.79,61.5,66.4,0.190,255494.59999994,255506.69999994,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003985,604510.00
05/13/2014 14:00,1,2.571,ACTIVE,215.5,341.24,60.03,1400004003,"040051121000097","019011112586793",28.10,13,0.314,317.65,350.78,71.8,67.5,0.343,291898.29999998,291900.49999998,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004006,604511.00
05/13/2014 14:00,1,2.575,ACTIVE,215.4,329.23,60.03,1400004003,"040051121000095","019011112586793",25.32,12,0.369,296.14,445.88,64.8,59.4,0.403,255506.69999994,255507.99999994,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004009,604512.00
05/13/2014 14:00,1,1.756,ACTIVE,215.9,339.21,60.03,1400004003,"033051125000132","019011112586793",30.92,14,0.340,302.18,448.72,54.0,63.6,0.346,237848.99999948,237850.69999948,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003948,604513.00
05/13/2014 14:00,1,1.734,ACTIVE,215.2,348.99,60.03,1400004003,"033051125000135","019011112586793",31.10,13,0.259,304.59,448.62,53.6,40.7,0.350,234063.3999999,234065.0999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003952,604514.00
05/13/2014 14:00,1,2.544,ACTIVE,214.9,335.53,60.03,1400004003,"040051121000116","019011112586793",27.87,13,0.308,315.97,350.44,70.5,66.0,0.335,275773.69999986,275775.89999986,509,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003955,604515.00
05/13/2014 14:00,1,2.725,ACTIVE,215.7,427.69,60.03,1400004003,"040051121000068","019011112586793",19.75,13,0.257,302.98,448.59,53.5,47.0,0.105,260674.10000002,260675.90000002,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003958,604516.00
05/13/2014 14:00,1,1.968,ACTIVE,215.2,403.51,60.03,1400004003,"033051125000118","019011112586793",27.50,14,0.279,302.76,449.08,53.8,51.2,0.099,302747.10000002,302748.80000002,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003961,604517.00
05/13/2014 14:00,1,1.990,ACTIVE,215.9,339.63,60.03,1400004003,"033051125000150","019011112586793",27.44,13,0.343,301.00,447.93,54.3,50.3,0.345,305608.39999962,305610.19999963,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003965,604518.00
05/13/2014 14:00,1,2.535,ACTIVE,215.3,345.49,60.03,1400004003,"040051121000185","019011112586793",27.21,13,0.299,298.34,449.64,68.6,64.2,0.328,275768.90000006,275771.20000006,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003968,604519.00
05/13/2014 14:00,1,2.542,ACTIVE,215.2,326.08,60.03,1400004003,"040051121000195","019011112586793",27.22,14,0.303,300.58,450.37,68.8,64.9,0.332,278180.10000011,278182.50000015,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003971,604520.00
05/13/2014 14:00,0,2.699,ACTIVE,214.87,347.46,59.981,1400004003,"274151322000083","019011112586793",30.45,19.80,0,338.44,385.93,83.3,78.5,0.327,115704.0,115704.0,1242,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003974,604521.00
05/13/2014 14:00,0,2.863,ACTIVE,215.77,356.18,59.991,1400004003,"274151322000076","019011112586793",31.05,20.70,0,340.55,367.60,90.0,85.0,0.345,116884.1,116884.1,1233,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003977,604522.00
05/13/2014 14:00,0,1.832,ACTIVE,214.87,442.14,59.981,1400004003,"274151322000094","019011112586793",40.53,17.80,0,413.59,480.61,75.5,71.0,0.526,64667.8,64667.8,1245,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003979,604523.00
05/13/2014 14:00,0,2.754,ACTIVE,214.87,349.86,59.981,1400004003,"274151322000052","019011112586793",30.42,20.30,0,338.74,366.40,84.7,79.9,0.318,115707.0,115707.0,1221,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003982,604524.00
05/13/2014 14:00,0,2.670,ACTIVE,215.32,357.98,59.991,1400004003,"274151322000085","019011112586793",31.05,18.30,0,339.04,386.23,84.0,79.1,0.314,115122.3,115122.3,1210,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003985,604525.00
05/13/2014 14:00,0,2.678,ACTIVE,215.09,353.77,59.975,1400004003,"274151322000087","019011112586793",30.06,28.00,0,338.44,385.33,81.5,76.8,0.309,111264.8,111264.8,1229,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003988,604526.00
05/13/2014 14:00,0,2.662,ACTIVE,214.64,354.67,60.002,1400004003,"274151322000088","019011112586793",30.55,17.80,0,338.44,385.63,82.3,77.5,0.305,111191.1,111191.1,1213,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003991,604527.00
05/13/2014 14:00,0,2.832,ACTIVE,215.09,347.46,59.986,1400004003,"274151322000095","019011112586793",31.13,20.00,0,339.34,367.00,89.3,84.3,0.336,115585.8,115585.8,1229,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003993,604528.00
05/13/2014 14:00,0,1.715,ACTIVE,215.77,452.66,59.991,1400004003,"274151322000068","019011112586793",42.52,19.50,0,421.10,482.42,74.4,69.9,0.499,62445.1,62445.1,1230,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003996,604529.00
05/13/2014 14:00,0,2.686,ACTIVE,215.09,348.66,59.996,1400004003,"274151322000054","019011112586793",30.77,18.00,0,338.14,386.83,83.7,78.8,0.314,113910.4,113910.4,1216,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003999,604530.00
05/13/2014 14:00,1,2.506,ACTIVE,215.8,340.33,60.03,1400004008,"040051121000097","019011112586793",28.05,13,0.305,317.25,352.02,69.9,65.7,0.332,291900.49999998,291901.79999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003948,604531.00
05/13/2014 14:00,1,2.510,ACTIVE,215.5,345.47,60.03,1400004008,"040051121000095","019011112586793",25.15,12,0.362,297.72,445.98,62.8,67.7,0.417,255507.99999994,255509.19999994,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003952,604532.00
05/13/2014 14:00,1,1.702,ACTIVE,215.2,337.98,60.03,1400004008,"033051125000132","019011112586793",31.59,14,0.276,302.71,448.95,53.5,39.7,0.367,237850.69999948,237851.59999948,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003955,604533.00
05/13/2014 14:00,1,1.669,ACTIVE,215.6,337.32,60.03,1400004008,"033051125000135","019011112586793",32.30,13,0.333,303.43,448.72,53.6,56.5,0.278,234065.0999999,234066.0999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003959,604534.00
05/13/2014 14:00,1,2.458,ACTIVE,215.3,328.66,60.03,1400004008,"040051121000116","019011112586793",27.74,13,0.295,317.84,350.82,67.8,63.3,0.322,275775.89999986,275777.19999986,511,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003961,604535.00
05/13/2014 14:00,1,2.487,ACTIVE,215.6,340.79,60.03,1400004008,"040051121000068","019011112586793",24.90,13,0.383,303.62,449.82,61.6,72.0,0.395,260675.90000002,260677.00000002,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003963,604536.00
05/13/2014 14:00,1,1.890,ACTIVE,214.6,425.99,60.00,1400004008,"033051125000118","019011112586793",28.43,14,0.260,302.50,449.01,53.4,47.2,0.103,302748.80000002,302749.80000002,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003965,604537.00
05/13/2014 14:00,1,1.902,ACTIVE,215.7,420.90,60.03,1400004008,"033051125000150","019011112586793",28.65,13,0.263,303.74,448.12,54.2,47.6,0.076,305610.19999963,305611.19999963,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003968,604538.00
05/13/2014 14:00,1,2.379,ACTIVE,215.4,420.10,60.03,1400004008,"040051121000185","019011112586793",27.43,13,0.325,299.03,449.84,64.9,49.0,0.327,275771.20000006,275772.50000006,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003970,604539.00
05/13/2014 14:00,1,2.381,ACTIVE,215.8,335.56,60.03,1400004008,"040051121000195","019011112586793",27.30,14,0.282,298.93,450.23,64.6,60.8,0.314,278182.50000015,278183.60000011,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003972,604540.00
05/13/2014 14:00,0,2.531,ACTIVE,214.64,355.88,59.981,1400004008,"274151322000083","019011112586793",30.45,20.70,0,339.34,367.30,78.0,73.4,0.309,115705.4,115705.4,1243,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003974,604541.00
05/13/2014 14:00,0,2.674,ACTIVE,215.54,348.66,59.986,1400004008,"274151322000076","019011112586793",31.01,21.00,0,340.55,368.50,83.9,79.1,0.323,116885.6,116885.6,1234,0,0,0,L,1151911521,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003975,604542.00
05/13/2014 14:00,0,1.607,ACTIVE,214.87,447.85,59.986,1400004008,"274151322000094","019011112586793",42.04,17.50,0,410.28,471.90,68.2,63.9,0.473,64669.0,64669.0,1246,0,0,0,L,1151911521,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003977,604543.00
05/13/2014 14:00,0,2.516,ACTIVE,214.87,357.68,59.986,1400004008,"274151322000052","019011112586793",30.65,20.30,0,339.34,367.60,78.2,73.5,0.296,115708.4,115708.4,1222,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003979,604544.00
05/13/2014 14:00,0,2.482,ACTIVE,214.64,359.78,59.981,1400004008,"274151322000085","019011112586793",30.59,18.00,0,332.73,384.13,76.8,72.2,0.521,115123.6,115123.6,1211,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004236,604545.00
05/13/2014 14:00,0,2.449,ACTIVE,214.64,361.59,59.991,1400004008,"274151322000087","019011112586793",29.90,28.00,0,332.13,382.93,74.2,69.6,0.508,111266.1,111266.1,1230,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004237,604546.00
05/13/2014 14:00,0,2.434,ACTIVE,214.64,360.08,59.970,1400004008,"274151322000088","019011112586793",30.16,17.50,0,331.53,382.03,74.4,69.9,0.491,111192.4,111192.4,1214,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004239,604547.00
05/13/2014 14:00,0,2.572,ACTIVE,214.87,355.58,59.954,1400004008,"274151322000095","019011112586793",30.93,20.30,0,339.65,365.80,80.5,75.8,0.296,115587.1,115587.1,1230,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004241,604548.00
05/13/2014 14:00,0,1.537,ACTIVE,216.00,461.68,59.981,1400004008,"274151322000068","019011112586793",42.44,19.50,0,431.92,480.61,66.2,61.9,0.455,62446.2,62446.2,1231,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004243,604549.00
05/13/2014 14:00,0,2.436,ACTIVE,214.87,367.90,59.975,1400004008,"274151322000054","019011112586793",30.45,18.30,0,330.63,381.73,75.0,70.5,0.513,113911.5,113911.5,1217,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004244,604550.00
05/13/2014 14:00,1,2.741,ACTIVE,215.3,324.01,60.03,1400004003,"040051121000097","019011112586793",28.03,13,0.336,301.43,450.60,76.4,72.1,0.360,291901.79999998,291903.89999998,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004005,604551.00
05/13/2014 14:00,1,2.765,ACTIVE,215.4,335.33,60.03,1400004003,"040051121000095","019011112586793",25.37,12,0.300,297.97,447.39,69.8,64.5,0.329,255509.19999994,255511.09999994,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004009,604552.00
05/13/2014 14:00,1,1.931,ACTIVE,215.7,341.60,60.03,1400004003,"033051125000132","019011112586793",27.97,14,0.321,301.16,448.75,53.7,55.5,0.264,237851.59999948,237853.29999948,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003949,604553.00
05/13/2014 14:00,1,1.936,ACTIVE,215.7,320.64,60.03,1400004003,"033051125000135","019011112586793",27.81,13,0.339,304.63,448.64,53.5,59.3,0.326,234066.0999999,234067.7999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003952,604554.00
05/13/2014 14:00,1,2.877,ACTIVE,215.5,325.92,60.00,1400004003,"040051121000116","019011112586793",27.85,13,0.349,301.52,450.20,79.7,75.1,0.376,275777.19999986,275779.39999986,513,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003955,604555.00
05/13/2014 14:00,1,2.874,ACTIVE,215.9,325.10,60.03,1400004003,"040051121000068","019011112586793",25.78,13,0.323,300.20,448.73,73.7,69.7,0.349,260677.00000002,260678.90000002,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003959,604556.00
05/13/2014 14:00,1,2.270,ACTIVE,215.5,427.08,60.00,1400004003,"033051125000118","019011112586793",27.03,14,0.316,300.38,449.41,61.0,54.9,0.094,302749.80000002,302751.60000002,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003962,604557.00
05/13/2014 14:00,1,2.314,ACTIVE,215.7,396.02,60.03,1400004003,"033051125000150","019011112586793",26.92,13,0.307,299.53,448.06,62.0,48.6,0.358,305611.19999963,305612.99999964,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003965,604558.00
05/13/2014 14:00,1,2.974,ACTIVE,215.7,328.67,60.03,1400004003,"040051121000185","019011112586793",27.50,13,0.358,298.54,449.43,81.4,77.3,0.380,275772.50000006,275774.60000006,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003969,604559.00
05/13/2014 14:00,1,3.027,ACTIVE,215.7,351.03,60.03,1400004003,"040051121000195","019011112586793",27.44,14,0.364,300.69,450.76,82.6,78.4,0.389,278183.60000011,278185.90000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003973,604560.00
05/13/2014 14:00,0,3.236,ACTIVE,215.54,357.08,59.975,1400004003,"274151322000083","019011112586793",30.69,19.80,0,330.63,385.33,100.6,95.1,0.402,115708.2,115708.2,1244,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003976,604561.00
05/13/2014 14:00,0,3.447,ACTIVE,216.00,362.49,59.933,1400004003,"274151322000076","019011112586793",31.41,21.00,0,340.55,373.31,109.6,103.9,0.420,116888.7,116888.7,1235,0,0,0,L,1151911521,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003979,604562.00
05/13/2014 14:00,0,2.182,ACTIVE,215.54,443.64,59.970,1400004003,"274151322000094","019011112586793",41.98,19.00,0,416.89,469.19,91.4,86.3,0.349,64671.6,64671.6,1247,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003982,604563.00
05/13/2014 14:00,0,3.398,ACTIVE,215.32,361.29,59.959,1400004003,"274151322000052","019011112586793",30.77,21.00,0,330.63,384.43,105.9,100.3,0.398,115711.3,115711.3,1223,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003985,604564.00
05/13/2014 14:00,0,3.539,ACTIVE,215.54,356.18,59.928,1400004003,"274151322000085","019011112586793",30.55,18.00,0,339.34,385.33,109.4,103.7,0.411,115126.6,115126.6,1212,0,0,0,L,1151911521,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003988,604565.00
05/13/2014 14:00,0,3.502,ACTIVE,215.77,360.99,59.965,1400004003,"274151322000087","019011112586793",30.24,28.50,0,339.04,385.03,107.2,101.5,0.407,111269.0,111269.0,1231,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003991,604566.00
05/13/2014 14:00,0,3.523,ACTIVE,215.54,360.08,59.965,1400004003,"274151322000088","019011112586793",30.63,17.30,0,338.74,385.33,109.2,103.5,0.393,111195.4,111195.4,1215,0,0,0,L,1151911521,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003993,604567.00
05/13/2014 14:00,0,3.520,ACTIVE,215.54,353.17,59.959,1400004003,"274151322000095","019011112586793",31.15,20.30,0,333.03,385.93,111.0,105.2,0.415,115590.4,115590.4,1231,0,0,0,L,1151911521,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003996,604568.00
05/13/2014 14:00,0,2.250,ACTIVE,215.77,432.22,59.965,1400004003,"274151322000068","019011112586793",40.43,20.00,0,414.19,484.22,91.0,86.0,0.331,62449.0,62449.0,1232,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003999,604569.00
05/13/2014 14:00,0,3.123,ACTIVE,215.32,349.56,59.954,1400004003,"274151322000054","019011112586793",30.95,18.00,0,338.74,385.33,97.9,92.6,0.371,113914.8,113914.8,1218,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004003,604570.00
05/13/2014 14:00,1,2.705,ACTIVE,216.5,338.89,60.00,1400004010,"040051121000097","019011112586793",28.10,13,0.330,318.46,357.78,75.6,71.4,0.358,291903.89999998,291905.59999998,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003950,604571.00
