ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 14:00,1,2.633,ACTIVE,215.5,326.65,60.00,1400004010,"040051121000095","019011112586793",25.46,12,0.286,318.76,353.85,66.7,61.6,0.316,255511.09999994,255512.59999994,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003954,604572.00
05/13/2014 14:00,1,1.778,ACTIVE,215.8,395.91,60.03,1400004010,"033051125000132","019011112586793",30.20,14,0.287,304.45,449.21,53.4,42.0,0.115,237853.29999948,237854.39999948,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003960,604573.00
05/13/2014 14:00,1,1.734,ACTIVE,215.6,345.53,60.03,1400004010,"033051125000135","019011112586793",30.97,13,0.291,304.10,448.41,53.4,61.3,0.242,234067.7999999,234068.7999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003964,604574.00
05/13/2014 14:00,1,2.528,ACTIVE,215.6,326.49,60.03,1400004010,"040051121000116","019011112586793",27.82,13,0.303,317.18,356.34,70.0,65.1,0.334,275779.39999986,275781.09999986,515,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400003968,604575.00
05/13/2014 14:00,1,2.529,ACTIVE,216.2,312.69,60.03,1400004010,"040051121000068","019011112586793",25.17,13,0.382,301.28,449.77,63.3,73.9,0.392,260678.90000002,260680.50000002,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004421,604576.00
05/13/2014 14:00,1,1.854,ACTIVE,216.0,343.38,60.03,1400004010,"033051125000118","019011112586793",41.26,14,0.337,301.38,449.96,76.1,72.7,0.363,302751.60000002,302753.30000002,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004424,604577.00
05/13/2014 14:00,1,1.863,ACTIVE,216.1,345.56,60.03,1400004010,"033051125000150","019011112586793",41.46,13,0.340,300.54,449.66,76.8,73.3,0.363,305612.99999964,305614.69999963,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004426,604578.00
05/13/2014 14:00,1,2.463,ACTIVE,215.9,326.30,60.03,1400004010,"040051121000185","019011112586793",27.44,13,0.292,316.92,357.24,67.2,63.0,0.320,275774.60000006,275776.20000006,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004429,604579.00
05/13/2014 14:00,1,2.494,ACTIVE,216.0,324.84,60.03,1400004010,"040051121000195","019011112586793",27.17,14,0.294,318.14,357.06,67.4,63.4,0.324,278185.90000012,278187.50000014,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004431,604580.00
05/13/2014 14:00,0,2.643,ACTIVE,214.87,355.28,59.970,1400004010,"274151322000083","019011112586793",30.59,21.00,0,339.65,370.90,81.9,77.2,0.323,115710.0,115710.0,1245,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004433,604581.00
05/13/2014 14:00,0,2.799,ACTIVE,215.54,357.08,59.970,1400004010,"274151322000076","019011112586793",31.27,21.30,0,340.25,375.41,88.6,83.6,0.340,116890.6,116890.6,1236,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004435,604582.00
05/13/2014 14:00,0,1.742,ACTIVE,214.87,450.56,59.965,1400004010,"274151322000094","019011112586793",41.85,18.30,0,433.42,490.53,74.3,69.8,0.513,64673.1,64673.1,1248,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004437,604583.00
05/13/2014 14:00,0,2.707,ACTIVE,215.09,356.18,59.975,1400004010,"274151322000052","019011112586793",30.71,20.30,0,339.34,371.51,84.1,79.3,0.318,115713.0,115713.0,1224,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004439,604584.00
05/13/2014 14:00,0,2.676,ACTIVE,215.54,358.28,59.986,1400004010,"274151322000085","019011112586793",30.89,18.00,0,340.25,373.01,83.7,78.9,0.309,115128.3,115128.3,1213,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004441,604585.00
05/13/2014 14:00,0,2.691,ACTIVE,215.09,349.56,59.981,1400004010,"274151322000087","019011112586793",29.96,29.00,0,338.74,373.31,81.6,76.8,0.309,111270.6,111270.6,1232,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004442,604586.00
05/13/2014 14:00,0,2.688,ACTIVE,214.87,354.37,59.975,1400004010,"274151322000088","019011112586793",30.47,18.30,0,339.04,370.90,82.9,78.1,0.305,111196.9,111196.9,1216,0,0,0,L,1151911521,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004444,604587.00
05/13/2014 14:00,0,2.867,ACTIVE,215.09,358.58,59.970,1400004010,"274151322000095","019011112586793",31.11,20.30,0,339.65,371.81,90.4,85.3,0.331,115592.0,115592.0,1232,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004446,604588.00
05/13/2014 14:00,0,1.791,ACTIVE,216.22,459.27,59.975,1400004010,"274151322000068","019011112586793",42.20,20.70,0,421.70,476.41,77.0,72.3,0.499,62450.3,62450.3,1233,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004448,604589.00
05/13/2014 14:00,0,2.770,ACTIVE,215.32,351.07,59.981,1400004010,"274151322000054","019011112586793",30.65,18.70,0,338.74,368.20,85.9,81.0,0.323,113916.2,113916.2,1219,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004450,604590.00
05/13/2014 14:15,1,3.174,ACTIVE,215.3,349.11,60.03,1400004903,"040051121000097","019011112586793",27.90,14,0.389,318.06,357.45,88.1,83.8,0.410,291905.59999998,291915.59999998,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004906,604591.00
05/13/2014 14:15,1,3.083,ACTIVE,215.3,324.71,60.03,1400004903,"040051121000095","019011112586793",25.70,12,0.344,301.05,447.31,78.8,73.8,0.367,255512.59999994,255521.39999994,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004908,604592.00
05/13/2014 14:15,1,2.135,ACTIVE,216.0,401.97,60.03,1400004903,"033051125000132","019011112586793",26.95,14,0.290,303.57,449.67,57.2,48.8,0.200,237854.39999948,237861.29999948,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004910,604593.00
05/13/2014 14:15,1,2.097,ACTIVE,215.7,329.37,60.03,1400004903,"033051125000135","019011112586793",26.88,13,0.289,303.34,448.90,56.1,43.9,0.378,234068.7999999,234075.6999999,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004913,604594.00
05/13/2014 14:15,1,3.045,ACTIVE,215.2,328.63,60.03,1400004903,"040051121000116","019011112586793",27.82,13,0.371,316.72,356.17,84.3,79.8,0.395,275781.09999986,275790.89999986,517,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004915,604595.00
05/13/2014 14:15,1,2.999,ACTIVE,215.8,346.77,60.00,1400004903,"040051121000068","019011112586793",25.47,13,0.333,302.54,449.69,76.0,71.6,0.361,260680.50000002,260689.30000002,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004918,604596.00
05/13/2014 14:15,1,2.188,ACTIVE,215.0,348.92,60.03,1400004903,"033051125000118","019011112586793",41.57,14,0.404,316.57,360.16,90.5,86.7,0.425,302753.30000002,302764.30000002,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004920,604597.00
05/13/2014 14:15,1,2.182,ACTIVE,215.8,323.31,60.00,1400004903,"033051125000150","019011112586793",41.62,13,0.404,316.88,360.47,90.3,86.7,0.423,305614.69999963,305625.79999959,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004922,604598.00
05/13/2014 14:15,1,2.885,ACTIVE,215.4,335.70,60.03,1400004903,"040051121000185","019011112586793",27.29,13,0.344,318.76,356.71,78.3,74.0,0.371,275776.20000006,275785.80000006,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004924,604599.00
05/13/2014 14:15,1,2.859,ACTIVE,215.5,324.53,60.03,1400004903,"040051121000195","019011112586793",27.35,14,0.343,317.57,355.89,77.8,73.7,0.369,278187.50000014,278197.1000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004927,604600.00
05/13/2014 14:15,0,2.990,ACTIVE,215.54,348.66,59.970,1400004903,"274151322000083","019011112586793",30.65,21.80,0,339.04,373.61,92.8,87.7,0.371,115721.6,115721.6,1246,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004928,604601.00
05/13/2014 14:15,0,3.164,ACTIVE,216.00,360.08,59.949,1400004903,"274151322000076","019011112586793",31.13,21.30,0,340.25,374.51,99.8,94.4,0.384,116903.2,116903.2,1237,0,0,0,L,1151911521,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004930,604602.00
05/13/2014 14:15,0,1.955,ACTIVE,215.54,440.34,59.959,1400004903,"274151322000094","019011112586793",41.79,19.80,0,415.09,483.02,82.8,78.0,0.309,64683.4,64683.4,1249,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004932,604603.00
05/13/2014 14:15,0,3.004,ACTIVE,215.54,348.66,59.965,1400004903,"274151322000052","019011112586793",30.49,21.50,0,338.74,373.91,92.7,87.6,0.345,115724.8,115724.8,1225,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004933,604604.00
05/13/2014 14:15,0,2.939,ACTIVE,215.77,359.18,59.949,1400004903,"274151322000085","019011112586793",30.77,19.30,0,340.25,373.91,91.7,86.6,0.336,115139.9,115139.9,1214,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004935,604605.00
05/13/2014 14:15,0,2.906,ACTIVE,215.54,349.26,59.975,1400004903,"274151322000087","019011112586793",30.04,30.30,0,339.34,373.01,88.4,83.4,0.336,111281.9,111281.9,1233,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004937,604606.00
05/13/2014 14:15,0,2.883,ACTIVE,215.54,349.56,59.970,1400004903,"274151322000088","019011112586793",30.55,19.30,0,339.04,373.91,89.2,84.1,0.331,111208.3,111208.3,1217,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004939,604607.00
05/13/2014 14:15,0,3.090,ACTIVE,215.32,348.96,59.970,1400004903,"274151322000095","019011112586793",30.89,21.50,0,339.04,375.41,96.6,91.3,0.362,115604.4,115604.4,1233,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004941,604608.00
05/13/2014 14:15,0,1.971,ACTIVE,216.22,445.75,59.970,1400004903,"274151322000068","019011112586793",41.45,21.80,0,420.20,486.93,83.0,78.2,0.305,62460.8,62460.8,1234,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004942,604609.00
05/13/2014 14:15,0,2.912,ACTIVE,215.32,346.86,59.970,1400004903,"274151322000054","019011112586793",30.73,20.00,0,339.04,374.21,90.7,85.6,0.340,113927.9,113927.9,1220,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004944,604610.00
05/13/2014 14:15,1,3.364,ACTIVE,215.9,343.53,60.00,1400004903,"040051121000097","019011112586793",28.33,13,0.419,318.17,358.60,94.8,90.2,0.438,291915.59999998,291918.29999998,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004906,604611.00
05/13/2014 14:15,1,3.388,ACTIVE,215.3,348.79,60.03,1400004903,"040051121000095","019011112586793",25.50,12,0.378,317.45,355.54,85.9,81.1,0.398,255521.39999994,255523.79999994,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004909,604612.00
05/13/2014 14:15,1,2.321,ACTIVE,216.2,408.29,60.03,1400004903,"033051125000132","019011112586793",26.95,14,0.299,301.37,448.69,62.2,48.3,0.245,237861.29999948,237862.99999948,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004911,604613.00
05/13/2014 14:15,1,2.292,ACTIVE,215.9,330.14,60.03,1400004903,"033051125000135","019011112586793",26.88,13,0.386,300.69,448.74,61.3,65.2,0.411,234075.6999999,234077.4999999,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004913,604614.00
05/13/2014 14:15,1,3.340,ACTIVE,215.7,334.13,60.00,1400004903,"040051121000116","019011112586793",27.86,13,0.410,315.94,358.13,92.6,88.1,0.427,275790.89999986,275793.49999986,519,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004915,604615.00
05/13/2014 14:15,1,3.280,ACTIVE,216.3,340.81,60.03,1400004903,"040051121000068","019011112586793",25.69,13,0.369,318.37,355.19,83.8,79.7,0.394,260689.30000002,260691.80000002,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004918,604616.00
05/13/2014 14:15,1,2.408,ACTIVE,215.6,343.22,60.00,1400004903,"033051125000118","019011112586793",41.63,14,0.448,316.10,360.67,99.7,96.4,0.461,302764.30000002,302767.30000002,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004920,604617.00
05/13/2014 14:15,1,2.382,ACTIVE,216.3,322.22,60.03,1400004903,"033051125000150","019011112586793",41.91,13,0.442,316.91,361.24,99.3,95.2,0.461,305625.79999959,305628.79999959,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004922,604618.00
05/13/2014 14:15,1,3.167,ACTIVE,216.0,335.75,60.00,1400004903,"040051121000185","019011112586793",27.40,13,0.381,317.90,356.09,86.3,82.3,0.402,275785.80000006,275788.50000006,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004924,604619.00
05/13/2014 14:15,1,3.115,ACTIVE,215.1,348.95,60.03,1400004903,"040051121000195","019011112586793",27.49,14,0.378,317.17,355.62,85.2,81.0,0.398,278197.1000001,278199.70000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004927,604620.00
05/13/2014 14:15,0,3.252,ACTIVE,215.54,361.59,59.996,1400004903,"274151322000083","019011112586793",30.59,22.00,0,339.65,373.31,100.8,95.4,0.398,115724.7,115724.7,1247,0,0,0,L,1151911521,0,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004928,604621.00
05/13/2014 14:15,0,3.412,ACTIVE,216.67,348.96,59.975,1400004903,"274151322000076","019011112586793",31.13,21.50,0,340.55,376.01,107.6,101.9,0.407,116906.6,116906.6,1238,0,0,0,L,1151911521,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004930,604622.00
05/13/2014 14:15,0,2.084,ACTIVE,215.77,452.36,59.959,1400004903,"274151322000094","019011112586793",42.00,20.30,0,421.10,470.39,88.7,83.6,0.327,64686.2,64686.2,1250,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004932,604623.00
05/13/2014 14:15,0,3.186,ACTIVE,215.54,362.19,59.970,1400004903,"274151322000052","019011112586793",30.61,22.30,0,338.74,373.91,98.8,93.4,0.376,115728.0,115728.0,1226,0,0,0,L,1151911521,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004933,604624.00
05/13/2014 14:15,0,3.123,ACTIVE,215.77,349.86,59.965,1400004903,"274151322000085","019011112586793",30.69,19.80,0,340.55,373.61,96.9,91.6,0.358,115143.1,115143.1,1215,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004935,604625.00
05/13/2014 14:15,0,3.064,ACTIVE,215.54,355.58,59.970,1400004903,"274151322000087","019011112586793",30.02,30.80,0,339.95,373.01,93.1,87.9,0.349,111284.9,111284.9,1234,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004937,604626.00
05/13/2014 14:15,0,3.018,ACTIVE,215.32,357.08,59.975,1400004903,"274151322000088","019011112586793",30.63,19.00,0,339.34,373.01,93.6,88.4,0.345,111211.4,111211.4,1218,0,0,0,L,1151911521,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004939,604627.00
05/13/2014 14:15,0,3.207,ACTIVE,215.32,349.86,59.975,1400004903,"274151322000095","019011112586793",31.09,21.00,0,339.65,375.41,100.9,95.5,0.371,115607.8,115607.8,1234,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004940,604628.00
05/13/2014 14:15,0,1.945,ACTIVE,216.45,452.36,59.970,1400004903,"274151322000068","019011112586793",42.64,22.80,0,428.91,487.83,84.1,79.2,0.301,62463.6,62463.6,1235,0,0,0,L,1151911521,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004942,604629.00
05/13/2014 14:15,0,3.004,ACTIVE,215.09,353.77,59.975,1400004903,"274151322000054","019011112586793",30.97,19.50,0,339.65,374.21,94.2,89.0,0.354,113931.1,113931.1,1221,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004944,604630.00
05/13/2014 14:15,1,2.825,ACTIVE,215.5,340.71,60.03,1400004906,"040051121000097","019011112586793",28.06,13,0.347,317.21,357.68,78.9,74.6,0.369,291918.29999998,291919.79999998,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004910,604631.00
05/13/2014 14:15,1,2.824,ACTIVE,214.9,322.80,60.00,1400004906,"040051121000095","019011112586793",25.27,12,0.308,317.62,356.25,71.0,66.1,0.331,255523.79999994,255525.09999994,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004914,604632.00
05/13/2014 14:15,1,1.934,ACTIVE,215.7,408.12,60.03,1400004906,"033051125000132","019011112586793",27.90,14,0.271,301.41,448.75,53.7,54.8,0.094,237862.99999948,237864.09999948,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004917,604633.00
05/13/2014 14:15,1,1.921,ACTIVE,215.3,395.89,60.03,1400004906,"033051125000135","019011112586793",28.20,13,0.259,301.15,448.65,53.9,40.4,0.189,234077.4999999,234078.4999999,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004921,604634.00
05/13/2014 14:15,1,2.842,ACTIVE,214.8,344.41,60.03,1400004906,"040051121000116","019011112586793",27.80,13,0.346,317.19,358.33,78.6,74.2,0.373,275793.49999986,275794.99999986,521,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004924,604635.00
05/13/2014 14:15,1,2.846,ACTIVE,215.1,331.77,60.00,1400004906,"040051121000068","019011112586793",25.60,13,0.318,317.55,355.08,72.5,68.3,0.344,260691.80000002,260693.20000002,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004927,604636.00
05/13/2014 14:15,1,2.111,ACTIVE,214.6,340.00,60.00,1400004906,"033051125000118","019011112586793",41.77,14,0.392,316.17,359.06,87.7,84.1,0.414,302767.30000002,302769.10000002,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004931,604637.00
05/13/2014 14:15,1,2.133,ACTIVE,215.2,347.91,60.00,1400004906,"033051125000150","019011112586793",41.84,13,0.397,315.83,359.89,88.8,85.0,0.419,305628.79999959,305630.5999996,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004934,604638.00
05/13/2014 14:15,1,2.887,ACTIVE,215.3,346.53,60.00,1400004906,"040051121000185","019011112586793",27.26,13,0.346,317.79,356.17,78.3,74.1,0.369,275788.50000006,275789.90000006,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004937,604639.00
05/13/2014 14:15,1,2.873,ACTIVE,214.8,323.21,60.03,1400004906,"040051121000195","019011112586793",27.50,14,0.347,317.20,354.98,78.6,74.4,0.372,278199.70000012,278201.20000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004941,604640.00
05/13/2014 14:15,0,3.043,ACTIVE,215.32,358.28,59.970,1400004906,"274151322000083","019011112586793",30.69,21.50,0,336.34,371.51,94.5,89.3,0.371,115726.7,115726.7,1248,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004943,604641.00
05/13/2014 14:15,0,3.248,ACTIVE,216.00,361.89,59.970,1400004906,"274151322000076","019011112586793",31.05,22.00,0,339.34,373.31,102.1,96.7,0.393,116908.7,116908.7,1239,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004946,604642.00
05/13/2014 14:15,0,2.090,ACTIVE,215.09,429.82,59.975,1400004906,"274151322000094","019011112586793",40.45,21.00,0,420.20,465.28,85.2,80.4,0.323,64688.0,64688.0,1251,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004949,604643.00
05/13/2014 14:15,0,3.107,ACTIVE,215.09,354.67,59.975,1400004906,"274151322000052","019011112586793",30.73,21.80,0,336.34,368.20,96.6,91.3,0.367,115730.0,115730.0,1227,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004951,604644.00
05/13/2014 14:15,0,3.076,ACTIVE,215.32,348.66,59.954,1400004906,"274151322000085","019011112586793",30.85,19.80,0,338.44,368.50,96.0,90.7,0.358,115145.1,115145.1,1216,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005142,604645.00
05/13/2014 14:15,0,3.049,ACTIVE,215.32,348.96,59.965,1400004906,"274151322000087","019011112586793",30.14,31.30,0,338.44,368.80,93.0,87.8,0.349,111286.9,111286.9,1235,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005145,604646.00
05/13/2014 14:15,0,3.027,ACTIVE,214.87,347.76,59.970,1400004906,"274151322000088","019011112586793",30.71,19.30,0,336.34,367.30,94.2,88.9,0.349,111213.5,111213.5,1219,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004896,604647.00
05/13/2014 14:15,0,3.270,ACTIVE,215.09,352.87,59.970,1400004906,"274151322000095","019011112586793",30.81,21.00,0,336.64,368.50,102.0,96.5,0.380,115610.1,115610.1,1235,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004899,604648.00
05/13/2014 14:15,0,1.932,ACTIVE,216.00,456.57,59.965,1400004906,"274151322000068","019011112586793",43.24,23.30,0,436.43,474.30,84.9,80.0,0.314,62465.5,62465.5,1236,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004902,604649.00
05/13/2014 14:15,0,3.064,ACTIVE,215.32,352.27,59.965,1400004906,"274151322000054","019011112586793",30.89,20.00,0,336.04,367.60,95.9,90.7,0.354,113933.3,113933.3,1222,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004904,604650.00
05/13/2014 14:15,1,2.933,ACTIVE,215.5,342.69,60.00,1400004904,"040051121000097","019011112586793",28.10,13,0.361,316.95,354.51,82.0,77.6,0.384,291918.29999998,291921.09999998,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004908,604631.00
05/13/2014 14:15,1,2.925,ACTIVE,215.4,346.08,60.03,1400004904,"040051121000095","019011112586793",25.44,12,0.323,317.75,350.88,74.0,69.3,0.343,255523.79999994,255526.29999994,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004911,604632.00
05/13/2014 14:15,1,2.031,ACTIVE,215.6,415.87,60.03,1400004904,"033051125000132","019011112586793",27.02,14,0.259,301.84,448.77,54.6,50.0,0.085,237862.99999948,237864.99999948,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004915,604633.00
05/13/2014 14:15,1,1.999,ACTIVE,214.6,390.93,60.00,1400004904,"033051125000135","019011112586793",26.99,13,0.267,300.61,448.80,53.7,40.7,0.309,234077.4999999,234079.3999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004917,604634.00
05/13/2014 14:15,1,2.919,ACTIVE,215.3,349.21,60.03,1400004904,"040051121000116","019011112586793",27.82,13,0.355,316.40,355.09,80.8,76.3,0.380,275793.49999986,275796.29999986,523,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004920,604635.00
05/13/2014 14:15,1,2.893,ACTIVE,215.9,344.18,60.00,1400004904,"040051121000068","019011112586793",25.61,13,0.324,318.79,352.17,73.7,69.8,0.351,260691.80000002,260694.30000002,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004922,604636.00
05/13/2014 14:15,1,2.144,ACTIVE,215.3,345.68,60.00,1400004904,"033051125000118","019011112586793",41.54,14,0.396,317.08,356.44,88.6,85.1,0.414,302767.30000002,302770.40000002,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004924,604637.00
05/13/2014 14:15,1,2.144,ACTIVE,215.5,340.20,60.03,1400004904,"033051125000150","019011112586793",41.77,13,0.398,315.42,357.82,89.1,85.5,0.417,305628.79999959,305631.99999964,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004927,604638.00
05/13/2014 14:15,1,2.878,ACTIVE,215.6,343.91,60.00,1400004904,"040051121000185","019011112586793",27.32,13,0.344,317.67,353.03,78.2,73.9,0.366,275788.50000006,275791.10000006,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004929,604639.00
05/13/2014 14:15,1,2.855,ACTIVE,215.0,335.49,60.00,1400004904,"040051121000195","019011112586793",27.49,14,0.344,317.53,352.14,78.1,73.8,0.370,278199.70000012,278202.40000011,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004931,604640.00
05/13/2014 14:15,0,3.012,ACTIVE,215.09,347.16,59.970,1400004904,"274151322000083","019011112586793",30.65,21.80,0,339.34,367.60,93.4,88.2,0.371,115728.0,115728.0,1249,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004933,604641.00
05/13/2014 14:15,0,3.182,ACTIVE,216.00,348.66,59.975,1400004904,"274151322000076","019011112586793",31.21,21.80,0,340.85,371.51,100.6,95.2,0.384,116910.1,116910.1,1240,0,0,0,L,1151911521,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004934,604642.00
05/13/2014 14:15,0,2.020,ACTIVE,215.32,434.93,59.965,1400004904,"274151322000094","019011112586793",40.91,21.30,0,418.09,456.27,83.6,78.8,0.323,64689.2,64689.2,1252,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004936,604643.00
05/13/2014 14:15,0,3.033,ACTIVE,215.32,348.36,59.965,1400004904,"274151322000052","019011112586793",30.59,21.30,0,338.74,367.60,94.0,88.8,0.354,115731.3,115731.3,1228,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004938,604644.00
05/13/2014 14:15,0,2.959,ACTIVE,215.09,354.37,59.970,1400004904,"274151322000085","019011112586793",31.05,19.30,0,339.34,368.20,92.9,87.7,0.345,115146.4,115146.4,1217,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004940,604645.00
05/13/2014 14:15,0,2.951,ACTIVE,215.54,357.68,59.991,1400004904,"274151322000087","019011112586793",30.14,30.50,0,338.74,368.20,90.1,85.0,0.340,111288.1,111288.1,1236,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004941,604646.00
05/13/2014 14:15,0,2.941,ACTIVE,215.09,358.28,60.002,1400004904,"274151322000088","019011112586793",30.53,19.30,0,339.34,367.00,91.0,85.9,0.336,111214.7,111214.7,1220,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004943,604647.00
05/13/2014 14:15,0,3.162,ACTIVE,215.32,349.26,59.970,1400004904,"274151322000095","019011112586793",30.79,22.00,0,339.34,368.80,98.5,93.2,0.362,115611.3,115611.3,1236,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004945,604648.00
05/13/2014 14:15,0,1.932,ACTIVE,216.22,449.65,59.970,1400004904,"274151322000068","019011112586793",42.68,23.00,0,438.53,471.90,83.5,78.7,0.296,62466.5,62466.5,1237,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004946,604649.00
05/13/2014 14:15,0,2.973,ACTIVE,215.09,357.98,59.981,1400004904,"274151322000054","019011112586793",30.83,19.80,0,339.34,367.60,92.8,87.6,0.349,113934.4,113934.4,1223,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004948,604650.00
05/13/2014 14:15,1,2.874,ACTIVE,215.9,341.16,60.03,1400004906,"040051121000097","019011112586793",28.06,13,0.353,317.48,355.04,80.2,75.9,0.376,291921.09999998,291922.49999998,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004910,604651.00
05/13/2014 14:15,1,2.862,ACTIVE,215.0,341.66,60.03,1400004906,"040051121000095","019011112586793",25.46,12,0.315,318.54,351.04,72.5,67.6,0.341,255526.29999994,255527.59999994,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004913,604652.00
05/13/2014 14:15,1,1.979,ACTIVE,216.0,375.97,60.03,1400004906,"033051125000132","019011112586793",27.21,14,0.306,302.44,448.72,53.5,59.8,0.162,237864.99999948,237865.89999948,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004917,604653.00
05/13/2014 14:15,1,1.968,ACTIVE,215.6,325.84,60.03,1400004906,"033051125000135","019011112586793",27.33,13,0.335,303.80,448.92,53.5,60.2,0.316,234079.3999999,234080.3999999,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004920,604654.00
05/13/2014 14:15,1,2.917,ACTIVE,215.4,350.67,60.03,1400004906,"040051121000116","019011112586793",27.75,13,0.353,316.89,355.16,80.5,75.9,0.379,275796.29999986,275797.69999986,525,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004908,604671.00
05/13/2014 14:15,1,2.190,ACTIVE,215.4,323.64,60.00,1400004906,"033051125000118","019011112586793",41.52,14,0.407,316.77,357.39,90.5,87.3,0.421,302770.40000002,302772.10000002,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004909,604673.00
05/13/2014 14:15,1,2.138,ACTIVE,215.9,344.55,60.03,1400004906,"033051125000150","019011112586793",41.65,13,0.395,317.31,358.20,88.6,84.9,0.416,305631.99999964,305634.5999996,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004912,604674.00
05/13/2014 14:15,1,2.921,ACTIVE,215.5,336.80,60.03,1400004906,"040051121000185","019011112586793",27.49,13,0.352,319.02,353.46,79.9,75.6,0.372,275791.10000006,275792.60000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004937,604658.00
05/13/2014 14:15,1,2.933,ACTIVE,215.8,325.91,60.03,1400004906,"040051121000195","019011112586793",27.32,14,0.351,316.59,353.71,79.7,75.8,0.377,278202.40000011,278203.90000011,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004940,604659.00
05/13/2014 14:15,0,3.076,ACTIVE,215.54,352.57,59.965,1400004906,"274151322000083","019011112586793",30.67,22.80,0,339.34,367.60,95.4,90.2,0.376,115729.9,115729.9,1250,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004942,604660.00
05/13/2014 14:15,0,3.260,ACTIVE,216.22,361.89,59.959,1400004906,"274151322000076","019011112586793",31.21,22.00,0,341.15,372.11,103.0,97.4,0.407,116912.2,116912.2,1241,0,0,0,L,1151911521,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004945,604661.00
05/13/2014 14:15,0,1.939,ACTIVE,215.54,455.97,59.970,1400004906,"274151322000094","019011112586793",42.90,21.00,0,424.41,467.99,83.7,78.9,0.314,64690.9,64690.9,1253,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004912,604675.00
05/13/2014 14:15,0,3.098,ACTIVE,215.32,347.76,59.970,1400004906,"274151322000052","019011112586793",30.63,22.30,0,339.04,370.00,96.2,90.9,0.362,115733.2,115733.2,1229,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004913,604676.00
05/13/2014 14:15,0,3.004,ACTIVE,215.32,351.37,59.975,1400004906,"274151322000085","019011112586793",30.77,19.00,0,340.55,368.50,93.6,88.4,0.345,115149.0,115149.0,1219,0,0,0,L,1151911521,1,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004915,604677.00
05/13/2014 14:15,0,3.025,ACTIVE,215.32,352.87,59.959,1400004906,"274151322000087","019011112586793",29.96,30.50,0,339.34,369.70,91.8,86.6,0.349,111290.0,111290.0,1237,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004956,604665.00
05/13/2014 14:15,0,2.977,ACTIVE,215.09,349.26,59.965,1400004906,"274151322000088","019011112586793",30.67,19.50,0,339.34,368.20,92.5,87.4,0.336,111216.6,111216.6,1221,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004896,604666.00
05/13/2014 14:15,0,3.207,ACTIVE,215.32,360.69,59.975,1400004906,"274151322000095","019011112586793",30.81,21.80,0,339.04,368.80,100.0,94.6,0.376,115613.5,115613.5,1237,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004899,604667.00
05/13/2014 14:15,0,1.932,ACTIVE,215.54,452.66,59.970,1400004906,"274151322000068","019011112586793",42.80,23.80,0,431.92,490.83,83.0,78.1,0.305,62468.4,62468.4,1238,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004916,604678.00
05/13/2014 14:15,0,3.023,ACTIVE,215.09,359.48,59.970,1400004906,"274151322000054","019011112586793",30.73,19.80,0,339.04,367.90,94.1,88.9,0.358,113936.4,113936.4,1224,0,0,0,L,1151911521,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004916,604679.00
05/13/2014 14:15,1,2.891,ACTIVE,215.6,339.97,60.03,1400004906,"040051121000068","019011112586793",25.40,13,0.319,317.56,353.25,73.0,68.7,0.349,260694.30000002,260696.50000002,111,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004908,604672.00
05/13/2014 14:15,1,2.874,ACTIVE,215.9,341.16,60.03,1400004904,"040051121000097","019011112586793",28.06,13,0.353,317.48,355.04,80.2,75.9,0.376,291921.09999998,291922.49999998,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004905,604651.00
05/13/2014 14:15,1,2.862,ACTIVE,215.0,341.66,60.03,1400004904,"040051121000095","019011112586793",25.46,12,0.315,318.54,351.04,72.5,67.6,0.341,255526.29999994,255527.59999994,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004906,604652.00
05/13/2014 14:15,1,1.979,ACTIVE,216.0,375.97,60.03,1400004904,"033051125000132","019011112586793",27.21,14,0.306,302.44,448.72,53.5,59.8,0.162,237864.99999948,237865.89999948,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004906,604653.00
05/13/2014 14:15,1,1.982,ACTIVE,215.6,390.99,60.00,1400004904,"033051125000135","019011112586793",27.34,13,0.263,301.85,449.00,53.9,37.1,0.314,234079.3999999,234080.9999999,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004909,604654.00
05/13/2014 14:15,1,2.921,ACTIVE,215.5,336.80,60.03,1400004904,"040051121000185","019011112586793",27.49,13,0.352,319.02,353.46,79.9,75.6,0.372,275791.10000006,275792.60000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004910,604655.00
05/13/2014 14:15,1,2.933,ACTIVE,215.8,325.91,60.03,1400004904,"040051121000195","019011112586793",27.32,14,0.351,316.59,353.71,79.7,75.8,0.377,278202.40000011,278203.90000011,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004911,604656.00
05/13/2014 14:15,0,3.076,ACTIVE,215.54,352.57,59.965,1400004904,"274151322000083","019011112586793",30.67,22.80,0,339.34,367.60,95.4,90.2,0.376,115729.9,115729.9,1250,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004911,604657.00
05/13/2014 14:15,0,3.211,ACTIVE,215.77,360.38,59.970,1400004904,"274151322000076","019011112586793",30.97,22.00,0,340.85,371.21,100.7,95.3,0.384,116913.0,116913.0,1242,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004913,604658.00
05/13/2014 14:15,0,3.025,ACTIVE,215.32,352.87,59.959,1400004904,"274151322000087","019011112586793",29.96,30.50,0,339.34,369.70,91.8,86.6,0.349,111290.0,111290.0,1237,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004914,604659.00
05/13/2014 14:15,0,2.977,ACTIVE,215.09,349.26,59.965,1400004904,"274151322000088","019011112586793",30.67,19.50,0,339.34,368.20,92.5,87.4,0.336,111216.6,111216.6,1221,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004914,604660.00
05/13/2014 14:15,0,3.184,ACTIVE,215.09,352.57,59.986,1400004904,"274151322000095","019011112586793",30.85,21.80,0,339.65,368.80,99.5,94.1,0.367,115614.0,115614.0,1238,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400004917,604661.00
05/13/2014 14:31,1,3.585,ACTIVE,216.2,331.46,60.00,1400005877,"040051121000097","019011112586793",28.06,14,0.444,317.41,362.15,100.1,95.9,0.455,291922.49999998,291936.79999998,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005883,604662.00
05/13/2014 14:31,1,3.474,ACTIVE,215.8,349.40,60.00,1400005877,"040051121000095","019011112586793",25.71,12,0.390,299.89,448.40,88.8,84.2,0.411,255527.59999994,255540.19999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005886,604663.00
05/13/2014 14:31,1,2.269,ACTIVE,216.4,351.78,60.00,1400005877,"033051125000132","019011112586793",37.18,14,0.370,304.96,451.09,83.9,80.1,0.393,237865.89999948,237876.39999948,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005889,604664.00
05/13/2014 14:31,1,2.216,ACTIVE,215.7,349.19,60.03,1400005877,"033051125000135","019011112586793",37.12,13,0.364,304.15,450.73,81.8,78.3,0.383,234080.9999999,234090.6999999,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005892,604665.00
05/13/2014 14:31,1,3.421,ACTIVE,215.3,341.93,60.00,1400005877,"040051121000116","019011112586793",27.87,13,0.421,317.44,360.49,94.9,90.3,0.440,275796.29999986,275811.89999986,527,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005895,604666.00
05/13/2014 14:31,1,3.394,ACTIVE,215.3,327.50,60.03,1400005877,"040051121000068","019011112586793",25.57,13,0.382,305.99,359.46,86.3,82.0,0.404,260694.30000002,260708.50000002,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005898,604667.00
05/13/2014 14:31,1,2.497,ACTIVE,215.4,332.68,60.03,1400005877,"033051125000118","019011112586793",41.63,14,0.464,315.25,365.03,103.4,99.6,0.481,302770.40000002,302788.00000002,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005902,604668.00
05/13/2014 14:31,1,2.502,ACTIVE,216.1,355.33,60.00,1400005877,"033051125000150","019011112586793",41.74,13,0.466,316.02,364.38,103.9,100.2,0.479,305631.99999964,305649.5999996,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005906,604669.00
05/13/2014 14:31,1,3.359,ACTIVE,216.4,343.22,60.03,1400005877,"040051121000185","019011112586793",27.48,13,0.405,318.45,361.33,91.8,87.5,0.425,275792.60000006,275806.60000006,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005909,604670.00
05/13/2014 14:31,1,3.353,ACTIVE,215.3,325.00,60.03,1400005877,"040051121000195","019011112586793",27.65,15,0.408,317.16,360.80,92.2,87.7,0.429,278203.90000011,278218.00000013,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005594,604671.00
05/13/2014 14:31,0,3.535,ACTIVE,216.00,351.07,59.959,1400005877,"274151322000083","019011112586793",30.73,22.80,0,339.04,377.22,110.0,104.2,0.438,115746.7,115746.7,1251,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005596,604672.00
05/13/2014 14:31,0,3.744,ACTIVE,216.67,363.09,59.959,1400005877,"274151322000076","019011112586793",31.35,22.50,0,339.65,379.32,118.8,112.7,0.442,116930.3,116930.3,1243,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005597,604673.00
05/13/2014 14:31,0,2.328,ACTIVE,216.00,449.95,59.965,1400005877,"274151322000094","019011112586793",41.96,22.30,0,417.49,488.13,98.4,93.0,0.376,64705.8,64705.8,1254,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005599,604674.00
05/13/2014 14:31,0,3.621,ACTIVE,216.00,356.18,59.970,1400005877,"274151322000052","019011112586793",30.42,22.50,0,338.44,377.22,111.5,105.7,0.420,115750.2,115750.2,1230,0,0,0,L,1151911521,0,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005601,604675.00
05/13/2014 14:31,0,3.564,ACTIVE,216.22,365.19,59.965,1400005877,"274151322000085","019011112586793",30.91,20.30,0,339.04,377.22,111.6,105.8,0.424,115165.2,115165.2,1220,0,0,0,L,1151911521,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005602,604676.00
05/13/2014 14:31,0,3.584,ACTIVE,216.00,351.37,59.975,1400005877,"274151322000087","019011112586793",29.92,32.20,0,339.34,376.62,108.6,102.9,0.415,111306.3,111306.3,1238,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005604,604677.00
