ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 14:31,0,3.570,ACTIVE,215.54,363.69,59.959,1400005877,"274151322000088","019011112586793",30.45,19.80,0,338.14,377.22,110.1,104.4,0.411,111233.0,111233.0,1222,0,0,0,L,1151911521,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005606,604678.00
05/13/2014 14:31,0,3.814,ACTIVE,215.77,363.99,59.965,1400005877,"274151322000095","019011112586793",31.05,22.30,0,339.04,380.22,119.9,113.8,0.451,115631.3,115631.3,1239,0,0,0,L,1151911521,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005607,604679.00
05/13/2014 14:31,0,2.354,ACTIVE,216.67,458.37,59.965,1400005877,"274151322000068","019011112586793",42.40,24.80,0,423.50,490.83,101.3,95.9,0.380,62483.2,62483.2,1239,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005609,604680.00
05/13/2014 14:31,0,3.635,ACTIVE,216.00,358.58,59.959,1400005877,"274151322000054","019011112586793",31.03,21.00,0,338.74,377.82,114.2,108.3,0.429,113953.1,113953.1,1225,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400005611,604681.00
05/13/2014 15:15,1,3.016,ACTIVE,215.2,349.77,60.00,1400008504,"040051121000097","019011112586793",27.35,18,0.363,301.81,430.69,82.0,77.8,0.384,291936.79999998,292027.69999998,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008507,604682.00
05/13/2014 15:15,1,3.413,ACTIVE,215.1,339.83,60.00,1400008504,"040051121000095","019011112586793",24.06,15,0.359,303.61,398.14,81.7,76.9,0.376,255540.19999994,255623.19999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008509,604683.00
05/13/2014 15:15,1,2.011,ACTIVE,215.3,338.82,60.03,1400008504,"033051125000132","019011112586793",36.39,18,0.322,304.35,450.73,72.8,69.2,0.348,237876.39999948,237955.69999948,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008511,604684.00
05/13/2014 15:15,1,1.874,ACTIVE,215.2,332.53,60.03,1400008504,"033051125000135","019011112586793",36.32,17,0.300,304.53,451.60,67.7,64.4,0.324,234090.6999999,234169.0999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008513,604685.00
05/13/2014 15:15,1,2.906,ACTIVE,214.6,335.29,60.00,1400008504,"040051121000116","019011112586793",27.01,16,0.343,300.82,411.52,78.1,73.3,0.367,275811.89999986,275901.69999986,529,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008516,604686.00
05/13/2014 15:15,1,2.974,ALERT,215.8,330.95,60.00,1400008504,"040051121000068","019011112586793",25.00,17,0.325,301.05,398.02,74.0,69.9,0.350,260708.50000002,260792.30000002,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400008519,604687.00
05/13/2014 15:15,1,2.546,ACTIVE,215.5,351.09,60.00,1400008504,"033051125000118","019011112586793",41.07,18,0.471,285.62,463.50,104.0,101.3,0.483,302788.00000002,302884.80000002,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008521,604688.00
05/13/2014 15:15,1,2.333,ACTIVE,215.5,324.36,60.03,1400008504,"033051125000150","019011112586793",40.96,17,0.423,288.64,459.82,95.1,90.9,0.444,305649.5999996,305746.49999964,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008523,604689.00
05/13/2014 15:15,1,3.439,ACTIVE,215.7,341.35,60.03,1400008504,"040051121000185","019011112586793",27.98,17,0.422,300.38,424.87,95.7,90.8,0.443,275806.60000006,275896.10000006,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008525,604690.00
05/13/2014 15:15,1,3.712,ACTIVE,215.9,325.21,60.03,1400008504,"040051121000195","019011112586793",26.81,18,0.441,300.55,431.70,99.0,94.9,0.457,278218.00000013,278307.50000013,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008528,604691.00
05/13/2014 15:15,0,7.746,ALERT,217.35,364.59,59.975,1400008504,"274151322000083","019011112586793",22.36,29.80,0,301.47,533.81,175.6,167.5,0.694,115851.7,115851.7,1252,0,0,0,L,1151911521,0,123.81,124.27,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008530,604692.00
05/13/2014 15:15,0,3.752,ALERT,216.45,351.67,59.965,1400008504,"274151322000076","019011112586793",28.19,29.00,0,300.57,530.21,107.2,101.5,0.407,117038.5,117038.5,1244,0,0,0,L,1151911521,0,123.81,124.04,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008533,604693.00
05/13/2014 15:15,0,0.260,ALERT,215.54,486.32,59.975,1400008504,"274151322000094","019011112586793",46.66,20.30,0,301.17,525.10,12.3,9.9,0.066,64752.4,64752.4,1255,0,0,0,L,1151911521,0,123.14,123.81,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008536,604694.00
05/13/2014 15:15,0,3.494,ALERT,215.54,348.06,59.954,1400008504,"274151322000052","019011112586793",29.96,29.30,0,300.57,535.32,106.0,100.4,0.398,115855.5,115855.5,1231,0,0,0,L,1151911521,0,123.14,123.81,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008539,604695.00
05/13/2014 15:15,0,3.598,ALERT,216.00,349.56,59.991,1400008504,"274151322000085","019011112586793",30.12,26.00,0,301.47,527.20,109.8,104.1,0.415,115270.5,115270.5,1221,0,0,0,L,1151911521,0,124.04,123.36,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008542,604696.00
05/13/2014 15:15,0,4.371,ALERT,216.45,355.58,59.965,1400008504,"274151322000087","019011112586793",29.12,41.50,0,302.37,531.41,128.6,122.2,0.495,111408.3,111408.3,1239,0,0,0,L,1151911521,0,124.04,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008544,604697.00
05/13/2014 15:15,0,3.475,ALERT,215.77,362.49,59.970,1400008504,"274151322000088","019011112586793",30.22,25.50,0,300.87,532.01,106.2,100.6,0.393,111337.0,111337.0,1223,0,0,0,L,1151911521,0,124.04,123.36,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008547,604698.00
05/13/2014 15:15,0,3.439,ALERT,215.54,351.37,59.981,1400008504,"274151322000095","019011112586793",30.47,28.50,0,302.37,534.72,106.1,100.5,0.393,115739.3,115739.3,1240,0,0,0,L,1151911521,0,123.81,123.14,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008550,604699.00
05/13/2014 15:15,0,2.100,ALERT,216.67,437.93,59.970,1400008504,"274151322000068","019011112586793",41.49,23.30,0,300.87,529.31,87.5,82.6,0.318,62504.9,62504.9,1240,0,0,0,L,1151911521,0,124.04,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008553,604700.00
05/13/2014 15:15,0,3.605,ALERT,215.54,363.69,59.975,1400008504,"274151322000054","019011112586793",30.12,26.50,0,301.17,527.80,109.9,104.1,0.415,114059.2,114059.2,1226,0,0,0,L,1151911521,0,123.81,123.14,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400008556,604701.00
05/13/2014 15:30,1,7.294,ACTIVE,218.8,372.10,60.03,1400009403,"040051121000097","019011112586793",28.00,18,0.903,299.60,450.43,203.2,196.2,0.879,292027.69999998,292064.79999998,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009406,604702.00
05/13/2014 15:30,1,7.445,ACTIVE,218.3,340.02,60.00,1400009403,"040051121000095","019011112586793",24.50,16,0.809,299.57,448.50,181.5,175.8,0.788,255623.19999994,255657.39999994,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009408,604703.00
05/13/2014 15:30,1,4.815,ACTIVE,218.9,332.53,60.00,1400009403,"033051125000132","019011112586793",36.35,18,0.772,303.11,451.31,174.1,168.1,0.766,237955.69999948,237988.09999948,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009410,604704.00
05/13/2014 15:30,1,4.735,ACTIVE,218.9,370.14,60.03,1400009403,"033051125000135","019011112586793",36.26,17,0.761,302.88,452.01,170.8,165.9,0.751,234169.0999999,234201.3999999,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009413,604705.00
05/13/2014 15:30,1,7.454,ACTIVE,217.8,321.63,60.03,1400009403,"040051121000116","019011112586793",27.03,17,0.895,299.40,451.05,200.5,193.8,0.878,275901.69999986,275938.69999986,531,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009415,604706.00
05/13/2014 15:30,1,7.577,ACTIVE,218.4,381.03,60.03,1400009403,"040051121000068","019011112586793",24.76,18,0.830,302.60,449.93,186.7,180.1,0.819,260792.30000002,260827.00000002,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009417,604707.00
05/13/2014 15:30,1,1.530,ACTIVE,216.0,344.06,60.00,1400009403,"033051125000118","019011112586793",44.76,18,0.307,297.10,451.47,68.1,66.4,0.333,302884.80000002,302923.80000002,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009419,604708.00
05/13/2014 15:30,1,1.308,ACTIVE,214.7,419.91,60.00,1400009403,"033051125000150","019011112586793",41.98,17,0.278,298.55,461.50,54.6,47.2,0.079,305746.49999964,305785.5999996,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009422,604709.00
05/13/2014 15:30,1,1.839,ACTIVE,215.1,348.12,60.03,1400009403,"040051121000185","019011112586793",26.03,18,0.283,300.30,451.50,47.6,47.6,0.343,275896.10000006,275933.30000006,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009424,604710.00
05/13/2014 15:30,1,2.052,ACTIVE,215.6,395.04,60.03,1400009403,"040051121000195","019011112586793",26.78,19,0.263,300.99,451.29,54.6,43.1,0.246,278307.50000013,278344.60000009,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009426,604711.00
05/13/2014 15:30,0,4.332,ACTIVE,216.00,354.37,59.965,1400009403,"274151322000083","019011112586793",26.40,31.80,0,330.63,411.78,116.2,110.2,0.468,115895.9,115895.9,1254,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009428,604712.00
05/13/2014 15:30,0,7.254,ALERT,218.26,354.07,59.975,1400009403,"274151322000076","019011112586793",28.23,30.30,0,305.38,526.30,207.4,198.3,0.804,117084.3,117084.3,1246,0,0,0,L,1151911521,0,124.72,125.17,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009431,604713.00
05/13/2014 15:30,0,0.270,ALERT,218.03,502.25,59.981,1400009403,"274151322000094","019011112586793",48.27,19.80,0,303.88,529.61,13.2,10.9,0.066,64755.9,64755.9,1257,0,0,0,L,1151911521,0,124.49,125.17,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009434,604714.00
05/13/2014 15:30,0,7.699,ACTIVE,218.03,361.89,59.975,1400009403,"274151322000052","019011112586793",29.80,31.00,0,328.82,411.78,232.2,222.2,0.884,115899.8,115899.8,1233,0,0,0,L,1151911521,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009435,604715.00
05/13/2014 15:30,0,7.623,ACTIVE,218.26,361.29,59.954,1400009403,"274151322000085","019011112586793",30.18,27.00,0,330.03,412.98,232.8,222.8,0.871,115315.1,115315.1,1223,0,0,0,L,1151911521,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009437,604716.00
05/13/2014 15:30,0,7.559,ACTIVE,218.03,360.08,59.965,1400009403,"274151322000087","019011112586793",28.88,43.80,0,332.13,411.48,221.0,211.4,0.849,111450.9,111450.9,1241,0,0,0,L,1151911521,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009439,604717.00
05/13/2014 15:30,0,7.486,ACTIVE,217.80,388.64,59.965,1400009403,"274151322000088","019011112586793",29.82,27.00,0,328.22,412.38,225.8,216.0,0.844,111380.8,111380.8,1225,0,0,0,L,1151911521,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009441,604718.00
05/13/2014 15:30,0,8.033,ALERT,217.58,360.69,59.959,1400009403,"274151322000095","019011112586793",30.06,29.80,0,307.78,522.69,244.2,233.8,0.906,115785.2,115785.2,1242,0,0,0,L,1151911521,0,124.94,124.49,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009444,604719.00
05/13/2014 15:30,0,0.273,ALERT,218.93,500.15,59.965,1400009403,"274151322000068","019011112586793",48.25,21.80,0,307.78,522.09,13.3,10.9,0.057,62511.1,62511.1,1242,0,0,0,L,1151911521,0,125.17,125.40,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009446,604720.00
05/13/2014 15:30,0,7.576,ACTIVE,218.03,377.22,59.965,1400009403,"274151322000054","019011112586793",29.94,27.50,0,328.52,412.68,229.6,219.7,0.866,114104.0,114104.0,1228,0,0,0,L,1151911521,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400009448,604721.00
05/13/2014 15:45,1,6.749,ACTIVE,218.3,375.80,60.03,1400010303,"040051121000097","019011112586793",27.21,19,0.811,303.78,450.21,182.7,176.2,0.800,292064.79999998,292108.79999998,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010306,604722.00
05/13/2014 15:45,1,6.679,ACTIVE,218.1,326.50,60.00,1400010303,"040051121000095","019011112586793",24.53,17,0.727,301.77,448.09,163.0,157.8,0.719,255657.39999994,255696.99999994,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010308,604723.00
05/13/2014 15:45,1,4.320,ACTIVE,218.4,325.38,60.03,1400010303,"033051125000132","019011112586793",36.24,19,0.691,305.15,450.09,155.8,150.2,0.692,237988.09999948,238025.79999948,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010310,604724.00
05/13/2014 15:45,1,4.284,ACTIVE,218.1,357.56,60.00,1400010303,"033051125000135","019011112586793",36.18,18,0.690,305.10,450.58,154.2,149.6,0.683,234201.3999999,234238.5999999,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010313,604725.00
05/13/2014 15:45,1,6.749,ACTIVE,217.3,369.57,60.03,1400010303,"040051121000116","019011112586793",26.88,18,0.808,302.36,449.70,180.5,174.3,0.789,275938.69999986,275982.09999986,533,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010315,604726.00
05/13/2014 15:45,1,6.817,ACTIVE,217.8,358.74,60.00,1400010303,"040051121000068","019011112586793",24.50,19,0.739,303.57,449.74,166.2,159.9,0.735,260827.00000002,260867.00000002,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010317,604727.00
05/13/2014 15:45,1,4.955,ACTIVE,217.8,386.07,60.03,1400010303,"033051125000118","019011112586793",40.97,20,0.904,303.05,453.39,202.0,196.0,0.881,302923.80000002,302970.60000002,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010319,604728.00
05/13/2014 15:45,1,4.878,ACTIVE,218.5,364.05,60.00,1400010303,"033051125000150","019011112586793",41.85,19,0.910,302.46,451.02,203.1,197.5,0.886,305785.5999996,305832.5999996,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010322,604729.00
05/13/2014 15:45,1,6.882,ACTIVE,218.3,373.80,60.03,1400010303,"040051121000185","019011112586793",26.70,19,0.813,303.38,449.92,182.9,176.5,0.802,275933.30000006,275977.40000006,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010324,604730.00
05/13/2014 15:45,1,6.950,ACTIVE,217.6,327.48,60.00,1400010303,"040051121000195","019011112586793",26.79,20,0.825,303.66,451.30,185.2,178.4,0.810,278344.60000009,278388.60000009,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010326,604731.00
05/13/2014 15:45,0,7.350,ACTIVE,217.13,375.11,59.959,1400010303,"274151322000083","019011112586793",29.64,35.00,0,336.04,409.68,220.8,211.1,0.879,115947.1,115947.1,1255,0,0,0,L,1151911521,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010328,604732.00
05/13/2014 15:45,0,7.629,ACTIVE,218.03,389.54,59.959,1400010303,"274151322000076","019011112586793",30.24,33.30,0,337.54,412.38,232.9,222.9,0.893,117139.0,117139.0,1248,0,0,0,L,1151911521,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010329,604733.00
05/13/2014 15:45,0,0.250,ALERT,215.09,476.10,59.949,1400010303,"274151322000094","019011112586793",45.66,20.30,0,307.78,529.01,11.7,9.3,0.066,64758.5,64758.5,1259,0,0,0,L,1151911521,0,122.68,124.04,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010332,604734.00
05/13/2014 15:45,0,5.627,ACTIVE,216.45,349.56,59.949,1400010303,"274151322000052","019011112586793",30.77,33.80,0,333.93,409.98,175.0,167.0,0.663,115950.8,115950.8,1234,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010334,604735.00
05/13/2014 15:45,0,4.672,ACTIVE,216.00,361.29,59.959,1400010303,"274151322000085","019011112586793",29.54,29.50,0,334.84,410.88,139.4,132.7,0.535,115366.4,115366.4,1224,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010336,604736.00
05/13/2014 15:45,0,6.855,ACTIVE,216.90,353.77,59.954,1400010303,"274151322000087","019011112586793",25.68,48.50,0,333.03,407.87,178.7,170.6,0.663,111499.5,111499.5,1242,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010338,604737.00
05/13/2014 15:45,0,5.158,ACTIVE,216.00,356.18,59.949,1400010303,"274151322000088","019011112586793",29.92,29.00,0,334.54,409.68,156.3,148.9,0.575,111430.9,111430.9,1226,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010339,604738.00
05/13/2014 15:45,0,7.266,ACTIVE,216.90,363.69,59.959,1400010303,"274151322000095","019011112586793",30.20,32.60,0,332.73,412.08,222.3,212.6,0.835,115839.5,115839.5,1244,0,0,0,L,1151911521,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010341,604739.00
05/13/2014 15:45,0,0.273,ALERT,218.03,495.34,59.954,1400010303,"274151322000068","019011112586793",47.69,22.00,0,383.23,533.51,13.4,11.0,0.062,62513.8,62513.8,1244,0,0,0,L,1151911521,0,124.49,124.94,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010344,604740.00
05/13/2014 15:45,0,7.201,ACTIVE,217.58,375.71,59.949,1400010303,"274151322000054","019011112586793",29.52,29.80,0,334.24,411.78,215.2,205.8,0.813,114154.9,114154.9,1229,0,0,0,L,1151911521,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400010345,604741.00
05/13/2014 16:00,1,6.052,ACTIVE,217.8,371.64,60.03,1400011203,"040051121000097","019011112586793",27.27,19,0.732,302.18,450.96,164.2,158.5,0.728,292108.79999998,292149.89999998,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011205,604742.00
05/13/2014 16:00,1,6.011,ACTIVE,217.4,355.02,60.03,1400011203,"040051121000095","019011112586793",24.58,18,0.658,300.47,448.08,147.0,141.8,0.655,255696.99999994,255733.89999994,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011208,604743.00
05/13/2014 16:00,1,3.863,ACTIVE,217.7,329.33,60.07,1400011203,"033051125000132","019011112586793",36.25,20,0.618,304.77,451.71,139.3,133.9,0.622,238025.79999948,238060.89999948,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011210,604744.00
05/13/2014 16:00,1,3.899,ACTIVE,217.6,328.80,60.03,1400011203,"033051125000135","019011112586793",36.14,18,0.626,304.27,451.57,140.2,135.5,0.624,234238.5999999,234273.2999999,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011212,604745.00
05/13/2014 16:00,1,5.421,ACTIVE,217.1,329.19,60.03,1400011203,"040051121000116","019011112586793",26.07,18,0.624,302.18,449.39,140.6,134.4,0.631,275982.09999986,276022.59999986,535,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011214,604746.00
05/13/2014 16:00,1,6.169,ACTIVE,217.8,323.10,60.07,1400011203,"040051121000068","019011112586793",24.66,19,0.672,304.48,449.71,151.4,145.3,0.675,260867.00000002,260904.30000002,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011217,604747.00
05/13/2014 16:00,1,4.381,ACTIVE,217.7,325.35,60.07,1400011203,"033051125000118","019011112586793",41.25,20,0.805,312.35,392.63,179.8,174.2,0.792,302970.60000002,303016.00000002,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011219,604748.00
05/13/2014 16:00,1,4.518,ACTIVE,217.5,322.44,60.03,1400011203,"033051125000150","019011112586793",41.08,19,0.826,314.41,393.06,184.7,178.2,0.814,305832.5999996,305878.0999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011221,604749.00
05/13/2014 16:00,1,6.111,ACTIVE,218.1,349.38,60.07,1400011203,"040051121000185","019011112586793",26.80,19,0.725,303.81,450.52,163.0,156.8,0.720,275977.40000006,276018.00000006,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011223,604750.00
05/13/2014 16:00,1,6.152,ACTIVE,217.3,342.61,60.03,1400011203,"040051121000195","019011112586793",26.86,20,0.732,302.70,450.31,164.4,158.2,0.729,278388.60000009,278429.30000014,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011226,604751.00
05/13/2014 16:00,0,6.404,ACTIVE,218.03,363.69,59.996,1400011203,"274151322000083","019011112586793",29.64,34.50,0,335.14,404.27,192.2,183.6,0.760,115994.5,115994.5,1256,0,0,0,L,1151911521,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011228,604752.00
05/13/2014 16:00,0,6.527,ACTIVE,218.93,387.14,59.991,1400011203,"274151322000076","019011112586793",30.53,33.30,0,336.94,408.48,201.7,192.7,0.782,117189.5,117189.5,1249,0,0,0,L,1151911521,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011229,604753.00
05/13/2014 16:00,0,4.195,ALERT,218.03,456.27,60.002,1400011203,"274151322000094","019011112586793",41.65,23.50,0,307.48,526.00,177.6,169.5,0.672,64766.4,64766.4,1261,0,0,0,L,1151911521,0,124.27,125.17,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011232,604754.00
05/13/2014 16:00,0,6.404,ACTIVE,218.03,363.39,59.996,1400011203,"274151322000052","019011112586793",30.08,34.30,0,333.93,404.57,195.0,186.3,0.738,115998.1,115998.1,1235,0,0,0,L,1151911521,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011234,604755.00
05/13/2014 16:00,0,6.463,ACTIVE,218.71,364.29,60.002,1400011203,"274151322000085","019011112586793",29.98,30.00,0,333.63,405.47,196.1,187.3,0.751,115414.2,115414.2,1225,0,0,0,L,1151911521,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011235,604756.00
05/13/2014 16:00,0,6.436,ACTIVE,218.26,376.31,60.012,1400011203,"274151322000087","019011112586793",28.63,50.60,0,335.44,401.86,186.5,178.1,0.720,111544.8,111544.8,1243,0,0,0,L,1151911521,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011237,604757.00
05/13/2014 16:00,0,6.293,ACTIVE,218.26,364.89,59.970,1400011203,"274151322000088","019011112586793",29.72,28.80,0,336.34,403.67,189.6,181.1,0.681,111477.5,111477.5,1227,0,0,0,L,1151911521,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011239,604758.00
05/13/2014 16:00,0,6.662,ACTIVE,218.03,384.43,60.002,1400011203,"274151322000095","019011112586793",30.12,33.00,0,334.24,406.37,203.1,194.1,0.765,115890.3,115890.3,1245,0,0,0,L,1151911521,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011241,604759.00
05/13/2014 16:00,0,4.004,ALERT,218.71,453.56,60.012,1400011203,"274151322000068","019011112586793",40.83,29.30,0,379.92,513.38,167.0,159.2,0.628,62546.1,62546.1,1246,0,0,0,L,1151911521,0,124.94,125.17,0001,24,0,0,0,0,0,0,70,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011244,604760.00
05/13/2014 16:00,0,5.990,ACTIVE,218.03,374.51,60.007,1400011203,"274151322000054","019011112586793",30.14,29.80,0,332.73,405.47,182.7,174.4,0.685,114202.3,114202.3,1230,0,0,0,L,1151911521,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400011246,604761.00
05/13/2014 16:15,1,6.143,ACTIVE,217.9,371.12,60.00,1400012103,"040051121000097","019011112586793",27.49,19,0.746,301.87,451.05,168.1,162.2,0.736,292149.89999998,292185.49999998,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012106,604762.00
05/13/2014 16:15,1,5.998,ACTIVE,218.1,365.54,59.96,1400012103,"040051121000095","019011112586793",24.85,17,0.661,301.09,449.41,148.3,143.4,0.657,255733.89999994,255765.89999994,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012108,604763.00
05/13/2014 16:15,1,3.869,ACTIVE,217.9,323.48,60.00,1400012103,"033051125000132","019011112586793",36.43,19,0.623,304.80,451.72,140.2,135.2,0.626,238060.89999948,238091.19999948,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012110,604764.00
05/13/2014 16:15,1,3.781,ACTIVE,218.0,347.46,60.00,1400012103,"033051125000135","019011112586793",36.58,18,0.613,304.60,451.55,137.6,133.1,0.612,234273.2999999,234304.9999999,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012113,604765.00
05/13/2014 16:15,1,5.913,ACTIVE,217.4,369.21,60.00,1400012103,"040051121000116","019011112586793",27.38,18,0.719,302.70,450.78,161.1,155.1,0.712,276022.59999986,276057.69999986,537,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012115,604766.00
05/13/2014 16:15,1,5.923,ACTIVE,217.8,370.60,60.00,1400012103,"040051121000068","019011112586793",25.00,19,0.655,304.56,450.34,147.3,142.0,0.656,260904.30000002,260936.50000002,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012117,604767.00
05/13/2014 16:15,1,4.319,ACTIVE,217.7,357.22,60.00,1400012103,"033051125000118","019011112586793",41.35,20,0.793,302.09,451.63,177.7,172.4,0.786,303016.00000002,303055.30000002,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012119,604768.00
05/13/2014 16:15,1,4.306,ACTIVE,218.0,357.38,60.00,1400012103,"033051125000150","019011112586793",41.52,18,0.795,304.20,452.01,177.9,172.5,0.785,305878.0999996,305917.5999996,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012122,604769.00
05/13/2014 16:15,1,5.913,ACTIVE,218.2,325.61,60.00,1400012103,"040051121000185","019011112586793",27.11,18,0.708,303.82,450.87,159.5,153.8,0.701,276018.00000006,276053.20000006,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012124,604770.00
05/13/2014 16:15,1,5.935,ACTIVE,217.7,327.48,60.00,1400012103,"040051121000195","019011112586793",27.06,20,0.708,304.04,450.58,159.8,153.7,0.703,278429.30000014,278464.50000013,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012126,604771.00
05/13/2014 16:15,0,6.283,ACTIVE,218.26,358.28,59.944,1400012103,"274151322000083","019011112586793",29.54,32.60,0,338.14,404.27,188.1,179.6,0.747,116036.0,116036.0,1257,0,0,0,L,1151911521,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012128,604772.00
05/13/2014 16:15,0,6.465,ACTIVE,219.39,378.12,59.954,1400012103,"274151322000076","019011112586793",30.51,32.00,0,336.94,405.47,199.7,190.8,0.787,117233.5,117233.5,1250,0,0,0,L,1151911521,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012130,604773.00
05/13/2014 16:15,0,4.025,ACTIVE,218.26,444.85,59.949,1400012103,"274151322000094","019011112586793",41.77,26.80,0,341.15,481.21,169.1,161.2,0.636,64803.9,64803.9,1263,0,0,0,L,1151911521,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012131,604774.00
05/13/2014 16:15,0,6.121,ACTIVE,218.93,367.60,59.954,1400012103,"274151322000052","019011112586793",30.12,32.20,0,337.84,403.07,186.7,178.2,0.681,116039.2,116039.2,1236,0,0,0,L,1151911521,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012133,604775.00
05/13/2014 16:15,0,6.137,ACTIVE,218.93,381.73,59.949,1400012103,"274151322000085","019011112586793",30.22,28.50,0,337.84,403.97,187.8,179.3,0.707,115455.5,115455.5,1226,0,0,0,L,1151911521,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012135,604776.00
05/13/2014 16:15,0,6.076,ACTIVE,218.71,378.12,59.981,1400012103,"274151322000087","019011112586793",29.20,50.40,0,337.54,401.56,179.6,171.5,0.676,111584.2,111584.2,1244,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012136,604777.00
05/13/2014 16:15,0,6.008,ACTIVE,218.71,380.52,59.959,1400012103,"274151322000088","019011112586793",30.24,28.00,0,336.94,402.77,184.1,175.8,0.694,111517.8,111517.8,1228,0,0,0,L,1151911521,0,125.62,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012138,604778.00
05/13/2014 16:15,0,6.564,ACTIVE,218.03,376.31,59.954,1400012103,"274151322000095","019011112586793",30.42,32.00,0,335.44,406.67,202.2,193.2,0.751,115934.4,115934.4,1246,0,0,0,L,1151911521,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012140,604779.00
05/13/2014 16:15,0,4.131,ACTIVE,219.16,454.16,59.954,1400012103,"274151322000068","019011112586793",41.71,30.00,0,342.35,484.22,175.2,167.2,0.658,62583.8,62583.8,1248,0,0,0,L,1151911521,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012142,604780.00
05/13/2014 16:15,0,6.182,ACTIVE,218.48,356.48,59.944,1400012103,"274151322000054","019011112586793",30.63,28.50,0,337.24,404.27,191.8,183.2,0.712,114243.4,114243.4,1231,0,0,0,L,1151911521,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400012144,604781.00
05/13/2014 16:30,1,5.369,ACTIVE,217.9,329.25,60.03,1400013003,"040051121000097","019011112586793",27.56,19,0.654,302.50,451.04,147.3,141.7,0.654,292185.49999998,292220.99999998,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013005,604782.00
05/13/2014 16:30,1,5.308,ACTIVE,217.3,322.26,60.03,1400013003,"040051121000095","019011112586793",25.01,17,0.589,302.38,449.12,132.1,127.4,0.590,255765.89999994,255797.79999994,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013007,604783.00
05/13/2014 16:30,1,3.458,ALERT,217.8,357.35,60.07,1400013003,"033051125000132","019011112586793",36.38,19,0.555,305.55,450.28,125.2,120.3,0.563,238091.19999948,238121.39999948,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400013010,604784.00
05/13/2014 16:30,1,3.396,ACTIVE,218.3,333.92,60.03,1400013003,"033051125000135","019011112586793",36.61,18,0.551,304.67,450.93,123.7,119.5,0.559,234304.9999999,234334.9999999,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013013,604785.00
05/13/2014 16:30,1,5.380,ACTIVE,217.1,326.74,60.03,1400013003,"040051121000116","019011112586793",27.16,18,0.647,301.32,450.22,145.4,139.6,0.648,276057.69999986,276092.89999986,539,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013015,604786.00
05/13/2014 16:30,1,5.381,ACTIVE,218.6,347.46,60.03,1400013003,"040051121000068","019011112586793",24.89,18,0.591,305.80,450.18,133.3,128.6,0.595,260936.50000002,260968.70000002,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013017,604787.00
05/13/2014 16:30,1,3.936,ACTIVE,217.4,365.78,60.07,1400013003,"033051125000118","019011112586793",41.18,19,0.721,304.06,451.31,161.3,155.6,0.714,303055.30000002,303094.30000002,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013019,604788.00
05/13/2014 16:30,1,3.945,ACTIVE,218.3,363.54,60.03,1400013003,"033051125000150","019011112586793",41.22,18,0.726,305.79,450.85,161.8,157.4,0.713,305917.5999996,305956.89999961,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013021,604789.00
05/13/2014 16:30,1,5.438,ALERT,218.0,369.72,60.07,1400013003,"040051121000185","019011112586793",26.89,18,0.646,302.80,450.93,145.5,140.3,0.650,276053.20000006,276088.30000006,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400013024,604790.00
05/13/2014 16:30,1,5.463,ACTIVE,217.8,325.95,60.03,1400013003,"040051121000195","019011112586793",26.85,20,0.649,303.92,451.20,146.0,140.2,0.650,278464.50000013,278499.60000009,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013026,604791.00
05/13/2014 16:30,0,5.754,ACTIVE,218.26,378.72,59.986,1400013003,"274151322000083","019011112586793",29.80,32.60,0,337.24,399.16,173.6,165.6,0.681,116077.2,116077.2,1258,0,0,0,L,1151911521,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013028,604792.00
05/13/2014 16:30,0,5.916,ACTIVE,218.93,375.11,59.991,1400013003,"274151322000076","019011112586793",30.65,31.50,0,338.44,401.86,183.4,175.1,0.707,117277.2,117277.2,1251,0,0,0,L,1151911521,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013030,604793.00
05/13/2014 16:30,0,3.840,ACTIVE,218.26,433.12,59.981,1400013003,"274151322000094","019011112586793",40.24,27.50,0,361.59,477.91,157.5,150.1,0.601,64841.0,64841.0,1264,0,0,0,L,1151911521,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013032,604794.00
05/13/2014 16:30,0,5.691,ACTIVE,218.26,355.88,59.986,1400013003,"274151322000052","019011112586793",29.86,31.80,0,336.34,398.26,172.0,164.1,0.650,116080.1,116080.1,1237,0,0,0,L,1151911521,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013034,604795.00
05/13/2014 16:30,0,5.705,ACTIVE,218.71,382.33,59.986,1400013003,"274151322000085","019011112586793",29.96,28.50,0,339.65,398.86,173.1,165.1,0.650,115496.6,115496.6,1227,0,0,0,L,1151911521,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013036,604796.00
05/13/2014 16:30,0,5.701,ACTIVE,218.71,369.10,59.996,1400013003,"274151322000087","019011112586793",28.78,51.00,0,335.14,397.35,166.2,158.5,0.632,111623.7,111623.7,1245,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013038,604797.00
05/13/2014 16:30,0,5.568,ACTIVE,218.26,379.92,59.986,1400013003,"274151322000088","019011112586793",30.00,27.80,0,336.04,397.96,169.1,161.3,0.628,111557.9,111557.9,1229,0,0,0,L,1151911521,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013040,604798.00
05/13/2014 16:30,0,6.045,ACTIVE,218.26,360.08,59.991,1400013003,"274151322000095","019011112586793",30.40,31.50,0,338.74,402.46,186.1,177.7,0.685,115978.4,115978.4,1247,0,0,0,L,1151911521,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013041,604799.00
05/13/2014 16:30,0,3.797,ACTIVE,219.61,448.15,59.981,1400013003,"274151322000068","019011112586793",41.41,31.50,0,348.36,482.72,157.3,149.9,0.579,62621.3,62621.3,1249,0,0,0,L,1151911521,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013043,604800.00
05/13/2014 16:30,0,5.650,ACTIVE,218.48,376.62,59.991,1400013003,"274151322000054","019011112586793",30.22,28.80,0,336.94,399.76,172.8,164.9,0.650,114284.3,114284.3,1232,0,0,0,L,1151911521,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013045,604801.00
05/13/2014 16:45,1,5.007,ACTIVE,218.0,326.87,60.00,1400013903,"040051121000097","019011112586793",27.62,19,0.611,304.06,450.53,137.6,132.4,0.614,292220.99999998,292253.49999998,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013906,604802.00
05/13/2014 16:45,1,5.005,ACTIVE,217.2,361.87,60.03,1400013903,"040051121000095","019011112586793",24.80,17,0.546,301.79,447.84,123.5,118.1,0.555,255797.79999994,255826.79999994,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013908,604803.00
05/13/2014 16:45,1,3.218,ACTIVE,217.5,344.27,60.03,1400013903,"033051125000132","019011112586793",36.39,19,0.515,305.35,452.13,116.5,111.6,0.531,238121.39999948,238148.89999948,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013910,604804.00
05/13/2014 16:45,1,3.168,ACTIVE,217.9,326.67,60.00,1400013903,"033051125000135","019011112586793",36.40,18,0.511,306.25,451.33,114.7,111.2,0.520,234334.9999999,234362.39999988,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013913,604805.00
05/13/2014 16:45,1,4.965,ACTIVE,216.6,359.56,60.00,1400013903,"040051121000116","019011112586793",27.28,18,0.602,302.80,450.84,134.8,129.6,0.605,276092.89999986,276124.99999986,541,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013916,604806.00
05/13/2014 16:45,1,4.982,ACTIVE,217.1,332.89,60.00,1400013903,"040051121000068","019011112586793",24.80,19,0.544,305.46,449.66,122.9,117.8,0.556,260968.70000002,260998.00000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013918,604807.00
05/13/2014 16:45,1,3.629,ACTIVE,216.9,368.91,60.00,1400013903,"033051125000118","019011112586793",40.96,20,0.663,304.41,451.24,147.9,142.5,0.659,303094.30000002,303129.90000002,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013921,604808.00
05/13/2014 16:45,1,3.623,ACTIVE,217.7,370.90,60.00,1400013903,"033051125000150","019011112586793",41.15,19,0.662,304.49,450.79,148.4,143.4,0.662,305956.89999961,305992.69999962,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013923,604809.00
05/13/2014 16:45,1,4.957,ACTIVE,217.7,367.49,60.00,1400013903,"040051121000185","019011112586793",26.95,18,0.589,305.10,450.91,132.9,127.8,0.597,276088.30000006,276120.40000006,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013925,604810.00
05/13/2014 16:45,1,4.947,ACTIVE,216.9,336.62,60.00,1400013903,"040051121000195","019011112586793",27.00,20,0.591,303.99,450.21,132.9,127.6,0.595,278499.60000009,278531.50000013,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013927,604811.00
05/13/2014 16:45,0,5.254,ACTIVE,218.03,368.80,59.970,1400013903,"274151322000083","019011112586793",29.72,31.80,0,338.14,394.95,158.0,150.6,0.628,116115.0,116115.0,1259,0,0,0,L,1151911521,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013929,604812.00
05/13/2014 16:45,0,5.338,ACTIVE,219.16,374.81,59.970,1400013903,"274151322000076","019011112586793",30.79,31.30,0,339.95,397.05,166.4,158.7,0.619,117317.3,117317.3,1252,0,0,0,L,1151911521,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013931,604813.00
05/13/2014 16:45,0,3.297,ACTIVE,218.03,456.57,59.965,1400013903,"274151322000094","019011112586793",42.02,28.30,0,369.40,474.30,139.7,132.9,0.526,64874.9,64874.9,1265,0,0,0,L,1151911521,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013932,604814.00
05/13/2014 16:45,0,5.115,ACTIVE,218.03,358.58,59.959,1400013903,"274151322000052","019011112586793",30.04,31.80,0,338.74,394.35,155.5,148.2,0.597,116117.5,116117.5,1238,0,0,0,L,1151911521,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013934,604815.00
05/13/2014 16:45,0,5.082,ACTIVE,218.03,373.61,59.959,1400013903,"274151322000085","019011112586793",30.30,27.80,0,339.95,394.35,156.0,148.6,0.583,115534.1,115534.1,1228,0,0,0,L,1151911521,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013936,604816.00
05/13/2014 16:45,0,5.055,ACTIVE,218.26,376.31,59.970,1400013903,"274151322000087","019011112586793",29.28,50.40,0,338.74,392.55,149.8,142.7,0.570,111659.6,111659.6,1246,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013937,604817.00
05/13/2014 16:45,0,5.023,ACTIVE,217.80,361.59,59.954,1400013903,"274151322000088","019011112586793",29.74,26.80,0,339.04,393.45,151.3,144.1,0.557,111594.5,111594.5,1230,0,0,0,L,1151911521,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013939,604818.00
05/13/2014 16:45,0,5.445,ACTIVE,218.03,370.90,59.954,1400013903,"274151322000095","019011112586793",30.30,31.50,0,339.65,397.96,167.2,159.4,0.623,116018.7,116018.7,1248,0,0,0,L,1151911521,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013941,604819.00
05/13/2014 16:45,0,3.422,ACTIVE,218.93,434.33,59.959,1400013903,"274151322000068","019011112586793",40.93,31.00,0,351.37,475.20,140.8,134.0,0.521,62655.5,62655.5,1250,0,0,0,L,1151911521,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013943,604820.00
05/13/2014 16:45,0,5.033,ACTIVE,218.03,368.50,59.959,1400013903,"274151322000054","019011112586793",30.26,28.30,0,338.14,395.25,154.1,146.8,0.583,114321.6,114321.6,1233,0,0,0,L,1151911521,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400013944,604821.00
