ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 17:00,1,4.424,ACTIVE,216.8,358.49,60.07,1400014803,"040051121000097","019011112586793",27.69,18,0.542,317.54,373.19,121.9,116.6,0.554,292253.49999998,292283.79999998,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014805,604822.00
05/13/2014 17:00,1,4.382,ACTIVE,216.5,353.27,60.07,1400014803,"040051121000095","019011112586793",25.18,17,0.486,313.59,381.70,109.8,104.6,0.500,255826.79999994,255853.99999994,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014807,604823.00
05/13/2014 17:00,1,2.837,ACTIVE,216.4,344.64,60.03,1400014803,"033051125000132","019011112586793",36.78,19,0.461,319.36,367.86,103.8,99.4,0.476,238148.89999948,238174.69999948,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014810,604824.00
05/13/2014 17:00,1,2.801,ACTIVE,216.7,323.33,60.07,1400014803,"033051125000135","019011112586793",36.67,17,0.458,310.14,366.77,102.2,98.7,0.468,234362.39999988,234387.89999988,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014812,604825.00
05/13/2014 17:00,1,4.420,ACTIVE,215.8,322.68,60.03,1400014803,"040051121000116","019011112586793",27.37,17,0.538,299.09,389.24,120.4,115.5,0.544,276124.99999986,276154.99999986,543,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014814,604826.00
05/13/2014 17:00,1,4.356,ACTIVE,216.1,322.77,60.07,1400014803,"040051121000068","019011112586793",25.30,18,0.487,317.40,369.05,109.6,104.7,0.504,260998.00000002,261025.40000002,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014816,604827.00
05/13/2014 17:00,1,3.194,ACTIVE,216.0,327.67,60.03,1400014803,"033051125000118","019011112586793",41.53,19,0.592,314.23,375.20,132.0,127.2,0.598,303129.90000002,303163.20000002,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014819,604828.00
05/13/2014 17:00,1,3.220,ACTIVE,216.9,327.66,60.03,1400014803,"033051125000150","019011112586793",41.61,18,0.599,311.31,384.32,133.3,128.9,0.602,305992.69999962,306026.0999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014821,604829.00
05/13/2014 17:00,1,4.435,ACTIVE,216.6,361.94,60.03,1400014803,"040051121000185","019011112586793",27.18,18,0.534,317.34,371.23,120.0,115.0,0.544,276120.40000006,276150.10000006,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014823,604830.00
05/13/2014 17:00,1,4.439,ACTIVE,215.9,329.43,60.03,1400014803,"040051121000195","019011112586793",27.22,19,0.536,309.41,379.46,120.2,115.0,0.545,278531.50000013,278561.30000014,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014825,604831.00
05/13/2014 17:00,0,4.697,ACTIVE,216.90,360.69,59.986,1400014803,"274151322000083","019011112586793",30.38,31.80,0,342.95,389.24,144.4,137.5,0.575,116150.4,116150.4,1260,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014827,604832.00
05/13/2014 17:00,0,4.869,ACTIVE,217.80,357.68,59.991,1400014803,"274151322000076","019011112586793",30.95,30.00,0,344.15,391.34,152.6,145.4,0.588,117354.7,117354.7,1253,0,0,0,L,1151911521,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014829,604833.00
05/13/2014 17:00,0,3.133,ACTIVE,217.13,434.33,59.996,1400014803,"274151322000094","019011112586793",40.75,27.80,0,412.08,471.30,129.0,122.6,0.491,64906.4,64906.4,1266,0,0,0,L,1151911521,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014830,604834.00
05/13/2014 17:00,0,4.648,ACTIVE,216.90,372.11,60.002,1400014803,"274151322000052","019011112586793",30.34,30.80,0,339.95,391.64,142.9,136.0,0.535,116152.4,116152.4,1239,0,0,0,L,1151911521,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014832,604835.00
05/13/2014 17:00,0,4.641,ACTIVE,217.35,371.81,59.991,1400014803,"274151322000085","019011112586793",30.34,27.00,0,344.45,389.84,142.5,135.6,0.535,115569.1,115569.1,1229,0,0,0,L,1151911521,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014834,604836.00
05/13/2014 17:00,0,4.615,ACTIVE,217.13,372.11,60.002,1400014803,"274151322000087","019011112586793",29.46,49.30,0,342.95,388.34,137.7,130.9,0.521,111693.4,111693.4,1247,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014836,604837.00
05/13/2014 17:00,0,4.521,ACTIVE,217.13,373.61,60.012,1400014803,"274151322000088","019011112586793",30.30,26.80,0,342.35,388.64,138.7,132.0,0.517,111628.6,111628.6,1231,0,0,0,L,1151911521,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014837,604838.00
05/13/2014 17:00,0,4.930,ACTIVE,216.90,358.28,60.002,1400014803,"274151322000095","019011112586793",30.79,30.30,0,343.25,391.94,153.7,146.4,0.575,116056.4,116056.4,1249,0,0,0,L,1151911521,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014839,604839.00
05/13/2014 17:00,0,3.139,ACTIVE,218.03,436.73,60.002,1400014803,"274151322000068","019011112586793",40.85,31.30,0,412.98,476.41,129.9,123.5,0.491,62687.2,62687.2,1251,0,0,0,L,1151911521,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014841,604840.00
05/13/2014 17:00,0,4.605,ACTIVE,217.35,354.37,60.002,1400014803,"274151322000054","019011112586793",30.34,27.50,0,342.65,389.54,141.3,134.4,0.530,114356.4,114356.4,1234,0,0,0,L,1151911521,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400014843,604841.00
05/13/2014 17:15,1,4.213,ACTIVE,216.1,328.80,60.03,1400015704,"040051121000097","019011112586793",27.75,18,0.519,303.91,451.07,116.3,111.4,0.529,292283.79999998,292311.79999998,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015707,604842.00
05/13/2014 17:15,1,4.223,ACTIVE,215.5,332.39,60.00,1400015704,"040051121000095","019011112586793",25.07,17,0.467,299.77,447.90,105.3,100.3,0.480,255853.99999994,255878.89999994,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015709,604843.00
05/13/2014 17:15,1,2.745,ACTIVE,216.3,331.47,60.03,1400015704,"033051125000132","019011112586793",36.66,18,0.445,303.48,451.24,100.1,95.8,0.463,238174.69999948,238198.19999948,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015711,604844.00
05/13/2014 17:15,1,2.710,ACTIVE,216.0,336.08,60.00,1400015704,"033051125000135","019011112586793",36.89,17,0.444,305.30,450.64,99.4,95.8,0.460,234387.89999988,234411.29999992,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015714,604845.00
05/13/2014 17:15,1,2.933,ACTIVE,214.8,343.82,60.03,1400015704,"040051121000116","019011112586793",27.35,17,0.352,302.30,447.97,79.8,75.4,0.374,276154.99999986,276182.59999986,545,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015716,604846.00
05/13/2014 17:15,1,2.412,ACTIVE,214.9,334.49,60.00,1400015704,"040051121000068","019011112586793",24.97,18,0.363,303.68,449.51,59.9,54.0,0.378,261025.40000002,261050.60000002,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015718,604847.00
05/13/2014 17:15,1,1.988,ACTIVE,214.1,346.47,60.03,1400015704,"033051125000118","019011112586793",38.09,19,0.332,303.27,449.33,75.3,70.9,0.360,303163.20000002,303193.70000002,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015721,604848.00
05/13/2014 17:15,1,2.721,ACTIVE,215.8,328.61,60.00,1400015704,"033051125000150","019011112586793",40.94,18,0.497,304.72,450.59,110.8,106.7,0.508,306026.0999996,306056.5999996,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015723,604849.00
05/13/2014 17:15,1,3.008,ACTIVE,214.9,327.24,60.00,1400015704,"040051121000185","019011112586793",27.02,17,0.360,301.94,451.45,80.8,77.0,0.380,276150.10000006,276177.40000006,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015725,604850.00
05/13/2014 17:15,1,2.047,ACTIVE,214.1,313.82,60.00,1400015704,"040051121000195","019011112586793",26.78,19,0.347,298.21,451.56,54.5,62.0,0.337,278561.30000014,278588.50000013,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015728,604851.00
05/13/2014 17:15,0,1.297,ACTIVE,214.64,354.07,59.970,1400015704,"274151322000083","019011112586793",29.88,30.00,0,333.33,386.23,39.3,36.0,0.274,116183.0,116183.0,1261,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015729,604852.00
05/13/2014 17:15,0,1.336,ACTIVE,214.87,357.38,59.970,1400015704,"274151322000076","019011112586793",29.88,28.80,0,336.34,388.94,40.4,37.1,0.274,117389.1,117389.1,1254,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015731,604853.00
05/13/2014 17:15,0,0.814,ACTIVE,214.41,420.80,59.981,1400015704,"274151322000094","019011112586793",39.50,27.50,0,412.08,470.69,32.9,29.8,0.217,64935.1,64935.1,1267,0,0,0,L,1151911521,0,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015733,604854.00
05/13/2014 17:15,0,1.266,ACTIVE,214.41,351.67,59.959,1400015704,"274151322000052","019011112586793",29.14,29.30,0,332.43,385.93,37.4,34.1,0.239,116184.3,116184.3,1240,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015734,604855.00
05/13/2014 17:15,0,1.254,ACTIVE,214.64,354.07,59.970,1400015704,"274151322000085","019011112586793",29.30,26.00,0,334.84,386.83,37.3,34.1,0.247,115601.0,115601.0,1230,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015737,604856.00
05/13/2014 17:15,0,1.277,ACTIVE,214.64,355.58,59.996,1400015704,"274151322000087","019011112586793",28.37,48.00,0,334.54,385.63,36.7,33.5,0.243,111724.2,111724.2,1248,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015738,604857.00
05/13/2014 17:15,0,1.293,ACTIVE,214.64,347.76,59.965,1400015704,"274151322000088","019011112586793",28.96,25.30,0,335.44,385.33,37.9,34.6,0.252,111659.5,111659.5,1232,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015740,604858.00
05/13/2014 17:15,0,1.480,ACTIVE,214.87,347.76,59.975,1400015704,"274151322000095","019011112586793",29.58,28.80,0,334.24,388.64,44.4,40.9,0.287,116090.9,116090.9,1250,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015742,604859.00
05/13/2014 17:15,0,1.125,ACTIVE,215.54,383.83,59.959,1400015704,"274151322000068","019011112586793",34.93,29.80,0,374.81,474.30,39.7,36.4,0.292,62716.0,62716.0,1252,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015743,604860.00
05/13/2014 17:15,0,1.627,ACTIVE,214.64,354.37,59.949,1400015704,"274151322000054","019011112586793",29.70,25.80,0,333.93,385.93,49.0,45.4,0.327,114387.9,114387.9,1235,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400015745,604861.00
05/13/2014 17:30,1,3.717,ACTIVE,214.7,320.15,60.03,1400016603,"040051121000097","019011112586793",27.75,17,0.457,301.46,451.00,102.6,97.8,0.472,292311.79999998,292334.29999998,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016606,604862.00
05/13/2014 17:30,1,3.676,ACTIVE,214.9,334.14,60.00,1400016603,"040051121000095","019011112586793",25.39,16,0.410,298.11,448.08,92.9,87.8,0.428,255878.89999994,255899.09999994,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016608,604863.00
05/13/2014 17:30,1,2.365,ACTIVE,215.6,340.09,60.03,1400016603,"033051125000132","019011112586793",37.10,18,0.387,303.29,451.60,87.3,83.5,0.410,238198.19999948,238217.29999948,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016610,604864.00
05/13/2014 17:30,1,2.346,ACTIVE,214.8,327.66,60.00,1400016603,"033051125000135","019011112586793",36.93,17,0.386,302.76,451.99,86.2,82.8,0.405,234411.29999992,234430.29999992,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016612,604865.00
05/13/2014 17:30,1,3.710,ACTIVE,214.6,352.70,60.03,1400016603,"040051121000116","019011112586793",27.69,17,0.457,299.85,451.20,102.2,97.6,0.473,276182.59999986,276204.79999986,547,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016614,604866.00
05/13/2014 17:30,1,3.703,ACTIVE,214.7,337.76,60.00,1400016603,"040051121000068","019011112586793",25.28,17,0.414,302.52,449.59,93.1,88.4,0.433,261050.60000002,261070.90000002,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016617,604867.00
05/13/2014 17:30,1,2.710,ACTIVE,214.8,349.43,60.00,1400016603,"033051125000118","019011112586793",41.26,18,0.501,300.68,452.27,111.2,107.4,0.512,303193.70000002,303218.30000002,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016619,604868.00
05/13/2014 17:30,1,2.720,ACTIVE,215.6,321.18,60.00,1400016603,"033051125000150","019011112586793",41.32,17,0.502,300.61,451.19,111.8,107.9,0.515,306056.5999996,306081.49999964,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016621,604869.00
05/13/2014 17:30,1,3.684,ACTIVE,215.3,332.36,60.00,1400016603,"040051121000185","019011112586793",27.28,17,0.445,301.07,450.50,100.0,95.4,0.462,276177.40000006,276199.40000006,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016623,604870.00
05/13/2014 17:30,1,3.678,ALERT,215.1,335.39,60.03,1400016603,"040051121000195","019011112586793",27.25,18,0.444,301.40,450.61,99.7,95.1,0.461,278588.50000013,278610.60000009,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400016626,604871.00
05/13/2014 17:30,0,3.951,ACTIVE,216.67,347.46,59.965,1400016603,"274151322000083","019011112586793",30.24,28.00,0,332.13,384.73,121.0,114.9,0.468,116209.8,116209.8,1262,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016628,604872.00
05/13/2014 17:30,0,4.084,ACTIVE,217.35,368.20,59.965,1400016603,"274151322000076","019011112586793",30.81,27.50,0,336.34,384.43,127.4,121.0,0.486,117417.4,117417.4,1255,0,0,0,L,1151911521,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016630,604873.00
05/13/2014 17:30,0,2.566,ACTIVE,216.67,434.02,59.970,1400016603,"274151322000094","019011112586793",40.89,26.00,0,337.54,467.99,107.5,101.8,0.411,64958.8,64958.8,1268,0,0,0,L,1151911521,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016631,604874.00
05/13/2014 17:30,0,3.869,ACTIVE,216.45,355.88,59.965,1400016603,"274151322000052","019011112586793",30.38,27.80,0,334.54,382.93,119.0,112.9,0.455,116210.7,116210.7,1241,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016633,604875.00
05/13/2014 17:30,0,3.832,ACTIVE,216.67,351.37,59.954,1400016603,"274151322000085","019011112586793",30.71,25.00,0,334.24,384.13,119.1,113.1,0.446,115627.3,115627.3,1231,0,0,0,L,1151911521,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016635,604876.00
05/13/2014 17:30,0,3.889,ACTIVE,216.67,353.47,59.965,1400016603,"274151322000087","019011112586793",29.80,46.00,0,332.43,384.43,117.3,111.3,0.446,111750.0,111750.0,1249,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016636,604877.00
05/13/2014 17:30,0,3.033,ACTIVE,216.00,365.19,59.959,1400016603,"274151322000088","019011112586793",30.22,23.80,0,334.84,383.23,92.2,87.1,0.336,111685.3,111685.3,1233,0,0,0,L,1151911521,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016638,604878.00
05/13/2014 17:30,0,1.494,ACTIVE,215.09,359.78,59.970,1400016603,"274151322000095","019011112586793",30.73,27.50,0,333.63,384.43,46.5,42.9,0.309,116119.9,116119.9,1251,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016640,604879.00
05/13/2014 17:30,0,1.113,ACTIVE,215.77,441.54,59.959,1400016603,"274151322000068","019011112586793",41.81,28.80,0,338.14,473.70,47.2,43.6,0.301,62740.1,62740.1,1253,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016642,604880.00
05/13/2014 17:30,0,1.855,ACTIVE,215.32,363.09,59.991,1400016603,"274151322000054","019011112586793",29.86,24.80,0,333.03,383.83,56.1,52.2,0.371,114414.3,114414.3,1236,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400016643,604881.00
05/13/2014 17:45,1,3.167,ACTIVE,215.3,347.70,60.03,1400017503,"040051121000097","019011112586793",27.61,18,0.383,300.14,450.23,87.0,82.4,0.406,292334.29999998,292355.29999998,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017506,604882.00
05/13/2014 17:45,1,3.127,ACTIVE,215.2,348.20,60.03,1400017503,"040051121000095","019011112586793",25.24,17,0.342,299.36,448.78,78.5,73.4,0.365,255899.09999994,255917.59999994,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017509,604883.00
05/13/2014 17:45,1,2.121,ACTIVE,215.4,344.56,60.00,1400017503,"033051125000132","019011112586793",26.90,18,0.287,303.79,450.34,56.8,56.2,0.391,238217.29999948,238234.89999948,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017511,604884.00
05/13/2014 17:45,1,1.982,ACTIVE,215.8,322.68,60.03,1400017503,"033051125000135","019011112586793",36.48,17,0.319,302.03,452.89,71.9,68.7,0.343,234430.29999992,234447.6999999,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017513,604885.00
05/13/2014 17:45,1,3.180,ACTIVE,215.0,322.68,60.03,1400017503,"040051121000116","019011112586793",27.25,17,0.381,299.98,450.13,86.2,81.7,0.399,276204.79999986,276225.59999986,549,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017516,604886.00
05/13/2014 17:45,1,3.128,ACTIVE,216.0,348.86,60.03,1400017503,"040051121000068","019011112586793",25.09,18,0.343,302.32,450.04,78.1,73.9,0.369,261070.90000002,261089.60000002,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017518,604887.00
05/13/2014 17:45,1,2.288,ALERT,214.9,323.31,60.00,1400017503,"033051125000118","019011112586793",41.13,18,0.418,302.21,452.56,93.6,89.4,0.438,303218.30000002,303241.30000002,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400017521,604888.00
05/13/2014 17:45,1,2.295,ACTIVE,215.4,324.63,60.03,1400017503,"033051125000150","019011112586793",41.29,17,0.421,301.19,450.24,94.3,90.4,0.442,306081.49999964,306104.49999964,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017523,604889.00
05/13/2014 17:45,1,3.090,ACTIVE,215.5,321.50,60.03,1400017503,"040051121000185","019011112586793",27.21,17,0.369,300.48,450.76,83.6,79.5,0.389,276199.40000006,276219.70000006,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017526,604890.00
05/13/2014 17:45,1,3.114,ACTIVE,215.7,349.33,60.03,1400017503,"040051121000195","019011112586793",27.05,18,0.371,302.65,451.57,83.8,79.9,0.393,278610.60000009,278631.00000013,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017528,604891.00
05/13/2014 17:45,0,3.375,ACTIVE,215.77,356.18,59.981,1400017503,"274151322000083","019011112586793",30.30,27.30,0,334.24,382.93,103.6,98.1,0.415,116234.7,116234.7,1263,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017530,604892.00
05/13/2014 17:45,0,3.479,ACTIVE,216.67,356.78,59.975,1400017503,"274151322000076","019011112586793",30.75,26.50,0,338.14,383.83,108.3,102.6,0.420,117443.6,117443.6,1256,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017532,604893.00
05/13/2014 17:45,0,2.225,ACTIVE,215.77,429.52,59.986,1400017503,"274151322000094","019011112586793",40.08,26.80,0,336.94,470.99,90.0,84.9,0.349,64980.5,64980.5,1269,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017533,604894.00
05/13/2014 17:45,0,3.277,ACTIVE,215.54,357.08,59.981,1400017503,"274151322000052","019011112586793",30.34,27.30,0,336.04,383.23,100.5,95.1,0.384,116235.0,116235.0,1242,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017535,604895.00
05/13/2014 17:45,0,3.264,ACTIVE,216.00,350.47,59.981,1400017503,"274151322000085","019011112586793",30.34,24.30,0,336.04,382.93,100.1,94.7,0.380,115651.6,115651.6,1232,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017537,604896.00
05/13/2014 17:45,0,3.273,ACTIVE,216.00,349.56,59.991,1400017503,"274151322000087","019011112586793",29.58,44.00,0,335.14,382.93,98.0,92.7,0.371,111773.8,111773.8,1250,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017539,604897.00
05/13/2014 17:45,0,3.186,ACTIVE,215.77,347.76,59.975,1400017503,"274151322000088","019011112586793",30.06,23.80,0,336.04,383.53,97.0,91.7,0.358,111708.8,111708.8,1234,0,0,0,L,1151911521,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017541,604898.00
05/13/2014 17:45,0,3.574,ACTIVE,215.77,352.27,59.981,1400017503,"274151322000095","019011112586793",30.57,27.00,0,336.04,383.23,110.6,104.8,0.415,116146.7,116146.7,1252,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017543,604899.00
05/13/2014 17:45,0,2.098,ACTIVE,216.67,446.95,59.970,1400017503,"274151322000068","019011112586793",42.34,28.50,0,337.84,473.10,89.8,84.7,0.327,62762.2,62762.2,1254,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017545,604900.00
05/13/2014 17:45,0,3.252,ACTIVE,216.00,349.26,59.975,1400017503,"274151322000054","019011112586793",30.18,24.30,0,335.74,382.93,99.3,94.0,0.380,114438.6,114438.6,1237,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400017546,604901.00
05/13/2014 18:00,1,2.491,ACTIVE,215.6,342.05,60.03,1400018403,"040051121000097","019011112586793",27.86,17,0.300,302.18,449.73,69.0,64.6,0.330,292355.29999998,292373.09999998,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018406,604902.00
05/13/2014 18:00,1,2.508,ACTIVE,215.2,364.35,60.00,1400018403,"040051121000095","019011112586793",25.21,16,0.353,297.00,448.43,62.9,61.4,0.382,255917.59999994,255933.39999994,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018408,604903.00
05/13/2014 18:00,1,1.689,ACTIVE,215.8,394.47,60.03,1400018403,"033051125000132","019011112586793",32.06,17,0.312,302.50,448.99,53.8,60.5,0.120,238234.89999948,238247.09999948,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018410,604904.00
05/13/2014 18:00,1,1.562,ACTIVE,215.4,426.43,60.03,1400018403,"033051125000135","019011112586793",34.54,16,0.295,302.75,451.57,53.7,45.9,0.075,234447.6999999,234461.49999991,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018413,604905.00
05/13/2014 18:00,1,2.546,ACTIVE,215.2,338.08,60.03,1400018403,"040051121000116","019011112586793",27.48,16,0.302,302.69,448.99,69.6,64.7,0.329,276225.59999986,276244.99999987,551,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018415,604906.00
05/13/2014 18:00,1,2.484,ACTIVE,215.6,432.54,60.03,1400018403,"040051121000068","019011112586793",25.28,17,0.300,300.48,450.38,62.5,55.5,0.145,261089.60000002,261105.60000002,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018417,604907.00
05/13/2014 18:00,1,1.835,ACTIVE,215.8,339.42,60.03,1400018403,"033051125000118","019011112586793",41.15,17,0.333,305.19,450.93,75.1,71.8,0.359,303241.30000002,303260.80000002,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018419,604908.00
05/13/2014 18:00,1,1.852,ACTIVE,216.1,326.40,60.03,1400018403,"033051125000150","019011112586793",41.26,17,0.337,305.82,449.11,76.0,72.4,0.361,306104.49999964,306124.0999996,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018422,604909.00
05/13/2014 18:00,1,2.433,ALERT,215.7,311.64,60.03,1400018403,"040051121000185","019011112586793",27.39,16,0.287,299.02,449.70,66.3,62.0,0.319,276219.70000006,276238.50000007,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400018424,604910.00
05/13/2014 18:00,1,2.475,ACTIVE,215.5,332.71,60.03,1400018403,"040051121000195","019011112586793",27.16,18,0.293,302.50,450.35,66.9,63.1,0.325,278631.00000013,278648.10000009,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018427,604911.00
05/13/2014 18:00,0,2.727,ACTIVE,216.00,350.47,59.970,1400018403,"274151322000083","019011112586793",30.53,26.50,0,336.34,385.03,84.3,79.5,0.336,116256.2,116256.2,1264,0,0,0,L,1151911521,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018428,604912.00
05/13/2014 18:00,0,2.816,ACTIVE,216.67,359.48,59.975,1400018403,"274151322000076","019011112586793",30.87,25.50,0,337.84,384.43,88.0,83.1,0.336,117466.1,117466.1,1257,0,0,0,L,1151911521,0,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018430,604913.00
05/13/2014 18:00,0,1.645,ACTIVE,216.45,453.86,59.970,1400018403,"274151322000094","019011112586793",42.38,23.50,0,409.08,478.21,70.2,65.8,0.486,64999.0,64999.0,1270,0,0,0,L,1151911521,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018432,604914.00
05/13/2014 18:00,0,2.648,ACTIVE,216.00,357.98,59.970,1400018403,"274151322000052","019011112586793",30.42,26.50,0,333.33,383.53,81.5,76.8,0.309,116255.8,116255.8,1243,0,0,0,L,1151911521,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018433,604915.00
05/13/2014 18:00,0,2.613,ACTIVE,216.45,350.17,59.970,1400018403,"274151322000085","019011112586793",30.51,24.00,0,338.44,384.43,80.8,76.1,0.301,115672.3,115672.3,1233,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018435,604916.00
05/13/2014 18:00,0,2.639,ACTIVE,216.45,353.47,59.970,1400018403,"274151322000087","019011112586793",29.86,43.20,0,336.64,383.83,79.8,75.1,0.305,111794.1,111794.1,1251,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018437,604917.00
05/13/2014 18:00,0,2.531,ACTIVE,216.00,358.28,59.975,1400018403,"274151322000088","019011112586793",30.36,22.80,0,333.93,385.93,77.7,73.1,0.535,111728.8,111728.8,1235,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018439,604918.00
05/13/2014 18:00,0,2.898,ACTIVE,216.00,351.97,59.970,1400018403,"274151322000095","019011112586793",30.79,25.80,0,333.03,383.23,90.4,85.3,0.349,116169.8,116169.8,1253,0,0,0,L,1151911521,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018440,604919.00
05/13/2014 18:00,0,1.750,ACTIVE,217.13,445.45,59.970,1400018403,"274151322000068","019011112586793",41.43,25.30,0,410.28,481.51,73.8,69.3,0.495,62780.9,62780.9,1255,0,0,0,L,1151911521,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018442,604920.00
05/13/2014 18:00,0,2.625,ACTIVE,216.22,349.86,59.965,1400018403,"274151322000054","019011112586793",30.24,24.30,0,331.83,383.83,80.3,75.6,0.305,114459.1,114459.1,1238,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400018444,604921.00
05/13/2014 18:15,1,2.014,ACTIVE,215.4,424.96,60.03,1400019303,"040051121000097","019011112586793",27.52,17,0.300,300.56,451.27,55.1,39.9,0.078,292373.09999998,292387.09999998,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019306,604922.00
05/13/2014 18:15,1,2.047,ACTIVE,214.3,399.85,60.00,1400019303,"040051121000095","019011112586793",24.79,16,0.299,296.53,446.14,50.5,44.6,0.172,255933.39999994,255946.09999994,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019308,604923.00
05/13/2014 18:15,1,1.279,ACTIVE,215.3,382.39,60.00,1400019303,"033051125000132","019011112586793",36.66,17,0.277,303.24,448.84,46.6,49.1,0.315,238247.09999948,238258.99999948,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019310,604924.00
05/13/2014 18:15,1,1.158,ACTIVE,214.5,385.63,60.00,1400019303,"033051125000135","019011112586793",37.75,16,0.261,303.23,448.94,43.5,42.0,0.168,234461.49999991,234472.89999989,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019312,604925.00
05/13/2014 18:15,1,2.033,ACTIVE,214.4,416.64,60.00,1400019303,"040051121000116","019011112586793",27.41,16,0.301,299.69,450.55,55.4,37.0,0.078,276244.99999987,276258.69999986,553,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019315,604926.00
05/13/2014 18:15,1,1.987,ACTIVE,215.3,381.88,60.03,1400019303,"040051121000068","019011112586793",24.94,17,0.316,301.81,447.53,49.3,51.7,0.261,261105.60000002,261118.40000002,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019317,604927.00
05/13/2014 18:15,1,1.515,ACTIVE,214.4,356.78,60.00,1400019303,"033051125000118","019011112586793",35.57,17,0.353,302.91,452.69,53.6,53.5,0.372,303260.80000002,303276.40000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019319,604928.00
05/13/2014 18:15,1,1.532,ACTIVE,214.5,338.30,60.03,1400019303,"033051125000150","019011112586793",35.51,17,0.262,301.87,451.43,54.1,42.8,0.366,306124.0999996,306139.69999962,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019321,604929.00
05/13/2014 18:15,1,1.894,ACTIVE,214.6,402.48,60.00,1400019303,"040051121000185","019011112586793",27.19,16,0.306,300.15,451.14,51.2,52.0,0.260,276238.50000007,276251.10000003,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019324,604930.00
05/13/2014 18:15,1,1.938,ACTIVE,214.8,333.21,60.00,1400019303,"040051121000195","019011112586793",26.95,17,0.323,301.59,450.49,52.0,46.6,0.347,278648.10000009,278662.00000013,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019326,604931.00
05/13/2014 18:15,0,2.145,ACTIVE,215.32,356.78,59.965,1400019303,"274151322000083","019011112586793",30.59,23.30,0,336.94,385.03,66.4,62.2,0.468,116274.1,116274.1,1265,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019328,604932.00
05/13/2014 18:15,0,2.211,ACTIVE,216.00,357.68,59.954,1400019303,"274151322000076","019011112586793",30.57,22.50,0,338.44,385.33,68.5,64.2,0.460,117484.6,117484.6,1258,0,0,0,L,1151911521,0,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019330,604933.00
05/13/2014 18:15,0,1.381,ACTIVE,215.54,441.24,59.949,1400019303,"274151322000094","019011112586793",40.37,21.80,0,408.78,483.02,56.2,52.4,0.380,65014.2,65014.2,1271,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019332,604934.00
05/13/2014 18:15,0,2.086,ACTIVE,215.09,363.69,59.954,1400019303,"274151322000052","019011112586793",30.34,22.50,0,336.64,385.33,64.0,59.9,0.407,116272.9,116272.9,1244,0,0,0,L,1151911521,0,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019333,604935.00
05/13/2014 18:15,0,2.061,ACTIVE,215.54,352.27,59.959,1400019303,"274151322000085","019011112586793",30.36,20.70,0,325.52,415.09,63.4,59.2,0.429,115689.2,115689.2,1234,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019335,604936.00
05/13/2014 18:15,0,2.100,ACTIVE,216.00,353.17,59.975,1400019303,"274151322000087","019011112586793",29.72,38.20,0,321.31,406.37,63.2,59.1,0.420,111811.0,111811.0,1252,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019337,604937.00
05/13/2014 18:15,0,1.998,ALERT,215.54,365.49,59.959,1400019303,"274151322000088","019011112586793",30.08,20.00,0,301.47,396.75,60.9,56.8,0.402,111745.1,111745.1,1236,0,0,0,L,1151911521,0,123.59,124.04,0002,14,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019340,604938.00
05/13/2014 18:15,0,2.330,ACTIVE,215.54,354.97,59.954,1400019303,"274151322000095","019011112586793",30.55,23.30,0,333.63,384.13,72.1,67.6,0.477,116189.0,116189.0,1254,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019342,604939.00
05/13/2014 18:15,0,1.379,ACTIVE,216.67,445.45,59.959,1400019303,"274151322000068","019011112586793",41.71,23.30,0,409.98,478.21,57.7,53.8,0.393,62796.3,62796.3,1256,0,0,0,L,1151911521,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019343,604940.00
05/13/2014 18:15,0,2.049,ALERT,215.77,368.50,59.954,1400019303,"274151322000054","019011112586793",30.51,20.70,0,304.78,400.06,63.3,59.2,0.420,114476.0,114476.0,1239,0,0,0,L,1151911521,0,123.36,124.27,0002,15,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400019346,604941.00
05/13/2014 18:30,1,1.511,ACTIVE,214.0,327.69,60.00,1400020204,"040051121000097","019011112586793",27.44,17,0.259,299.97,448.76,41.2,36.4,0.317,292387.09999998,292397.99999998,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020206,604942.00
05/13/2014 18:30,1,1.557,ACTIVE,214.2,329.33,60.03,1400020204,"040051121000095","019011112586793",24.49,16,0.232,311.97,438.41,37.9,32.6,0.281,255946.09999994,255955.59999994,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020210,604943.00
05/13/2014 18:30,1,0.952,ACTIVE,214.6,367.16,60.03,1400020204,"033051125000132","019011112586793",36.38,17,0.208,317.34,435.07,34.5,27.0,0.219,238258.99999948,238267.99999948,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020212,604944.00
05/13/2014 18:30,1,0.773,ACTIVE,214.8,345.99,60.03,1400020204,"033051125000135","019011112586793",37.94,16,0.263,321.39,444.42,29.2,36.1,0.283,234472.89999989,234481.09999994,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020214,604945.00
05/13/2014 18:30,1,1.480,ACTIVE,214.4,368.31,60.03,1400020204,"040051121000116","019011112586793",27.14,16,0.243,303.86,447.64,40.0,38.9,0.166,276258.69999986,276269.39999985,555,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020216,604946.00
05/13/2014 18:30,1,1.452,ACTIVE,214.7,381.17,60.03,1400020204,"040051121000068","019011112586793",24.55,17,0.209,315.50,441.54,35.4,27.7,0.090,261118.40000002,261127.90000002,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020219,604947.00
05/13/2014 18:30,1,1.062,ACTIVE,214.2,416.30,60.03,1400020204,"033051125000118","019011112586793",40.49,17,0.264,302.53,449.29,42.8,33.9,0.086,303276.40000002,303288.10000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020221,604948.00
05/13/2014 18:30,1,1.064,ACTIVE,214.0,384.09,60.03,1400020204,"033051125000150","019011112586793",40.35,17,0.254,301.36,448.13,42.7,44.9,0.156,306139.69999962,306151.39999961,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020223,604949.00
05/13/2014 18:30,1,1.322,ACTIVE,214.5,354.59,60.03,1400020204,"040051121000185","019011112586793",26.78,15,0.202,314.11,444.49,35.2,27.1,0.166,276251.10000003,276261.00000007,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020225,604950.00
05/13/2014 18:30,1,1.428,ACTIVE,214.4,349.82,60.03,1400020204,"040051121000195","019011112586793",26.25,17,0.240,307.12,448.42,37.3,38.6,0.225,278662.00000013,278672.20000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020227,604951.00
05/13/2014 18:30,0,1.629,ACTIVE,214.87,352.57,59.986,1400020204,"274151322000083","019011112586793",30.16,21.50,0,337.24,379.32,49.7,46.1,0.354,116287.7,116287.7,1266,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020229,604952.00
05/13/2014 18:30,0,1.609,ACTIVE,215.32,351.37,59.981,1400020204,"274151322000076","019011112586793",30.71,20.70,0,339.34,380.82,50.1,46.4,0.331,117498.6,117498.6,1259,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020231,604953.00
05/13/2014 18:30,0,0.898,ACTIVE,215.09,453.56,59.986,1400020204,"274151322000094","019011112586793",42.36,21.00,0,407.57,465.58,39.0,35.7,0.265,65025.5,65025.5,1272,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020232,604954.00
05/13/2014 18:30,0,1.527,ACTIVE,214.64,359.78,59.970,1400020204,"274151322000052","019011112586793",30.18,21.00,0,336.94,378.12,46.7,43.1,0.305,116285.9,116285.9,1245,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020234,604955.00
05/13/2014 18:30,0,1.480,ACTIVE,215.32,348.66,59.975,1400020204,"274151322000085","019011112586793",30.14,19.50,0,338.44,377.82,45.2,41.7,0.301,115701.9,115701.9,1235,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020236,604956.00
05/13/2014 18:30,0,1.479,ACTIVE,214.87,351.97,59.986,1400020204,"274151322000087","019011112586793",29.50,35.40,0,337.54,378.12,44.2,40.7,0.301,111823.7,111823.7,1253,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020238,604957.00
05/13/2014 18:30,0,1.395,ACTIVE,214.87,353.17,59.996,1400020204,"274151322000088","019011112586793",29.58,19.00,0,338.44,377.22,41.7,38.3,0.283,111757.2,111757.2,1238,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020240,604958.00
05/13/2014 18:30,0,1.656,ACTIVE,214.87,351.97,59.970,1400020204,"274151322000095","019011112586793",30.61,21.00,0,338.44,382.03,51.4,47.7,0.349,116203.6,116203.6,1255,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020242,604959.00
05/13/2014 18:30,0,1.031,ACTIVE,215.54,423.81,59.975,1400020204,"274151322000068","019011112586793",39.56,22.30,0,408.78,469.79,41.4,38.0,0.265,62807.9,62807.9,1257,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020243,604960.00
05/13/2014 18:30,0,1.445,ACTIVE,214.64,348.66,59.975,1400020204,"274151322000054","019011112586793",30.10,19.30,0,337.54,377.82,44.0,40.5,0.301,114488.6,114488.6,1241,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400020245,604961.00
05/13/2014 18:45,1,1.081,ACTIVE,214.5,431.06,60.03,1400021103,"040051121000097","019011112586793",27.43,16,0.171,316.72,443.15,29.5,27.2,0.017,292397.99999998,292405.49999998,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021106,604962.00
05/13/2014 18:45,1,1.130,ACTIVE,214.8,359.52,60.00,1400021103,"040051121000095","019011112586793",24.58,15,0.220,312.18,440.28,27.6,30.2,0.112,255955.59999994,255962.19999994,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021108,604963.00
05/13/2014 18:45,1,0.672,ACTIVE,214.8,353.51,60.03,1400021103,"033051125000132","019011112586793",36.61,16,0.181,315.87,443.83,24.5,28.7,0.138,238267.99999948,238274.29999948,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021111,604964.00
05/13/2014 18:45,1,0.484,ACTIVE,214.9,413.16,60.03,1400021103,"033051125000135","019011112586793",38.65,15,0.150,319.49,444.17,18.6,14.4,0.005,234481.09999994,234486.09999994,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021113,604965.00
05/13/2014 18:45,1,1.122,ACTIVE,214.6,431.62,60.03,1400021103,"040051121000116","019011112586793",26.83,15,0.185,312.66,441.85,29.9,13.9,0.020,276269.39999985,276276.89999985,557,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021115,604966.00
