ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 18:45,1,1.115,ACTIVE,214.6,356.37,60.03,1400021103,"040051121000068","019011112586793",23.14,16,0.193,316.24,442.51,25.7,31.0,0.130,261127.90000002,261134.30000002,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021117,604967.00
05/13/2014 18:45,1,0.787,ACTIVE,214.7,325.15,60.03,1400021103,"033051125000118","019011112586793",40.42,17,0.194,318.73,443.97,31.6,24.7,0.247,303288.10000002,303296.40000002,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021120,604968.00
05/13/2014 18:45,1,0.799,ACTIVE,214.4,362.69,60.00,1400021103,"033051125000150","019011112586793",40.52,15,0.186,318.01,443.77,32.2,32.2,0.181,306151.39999961,306159.79999959,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021122,604969.00
05/13/2014 18:45,1,0.938,ACTIVE,214.9,392.48,60.00,1400021103,"040051121000185","019011112586793",26.89,15,0.200,314.46,442.56,25.1,27.6,0.029,276261.00000007,276267.50000007,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021124,604970.00
05/13/2014 18:45,1,1.030,ACTIVE,214.3,384.39,60.00,1400021103,"040051121000195","019011112586793",26.08,16,0.170,316.81,443.68,26.7,17.8,0.180,278672.20000012,278679.30000014,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021126,604971.00
05/13/2014 18:45,0,1.207,ACTIVE,215.77,348.66,59.959,1400021103,"274151322000083","019011112586793",30.32,19.80,0,337.84,371.21,37.0,33.8,0.256,116297.6,116297.6,1267,0,0,0,L,1151911521,0,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021128,604972.00
05/13/2014 18:45,0,1.178,ACTIVE,216.22,351.97,59.970,1400021103,"274151322000076","019011112586793",30.91,19.00,0,338.74,371.81,36.9,33.6,0.252,117508.5,117508.5,1260,0,0,0,L,1151911521,0,123.14,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021130,604973.00
05/13/2014 18:45,0,0.736,ACTIVE,215.77,431.02,59.981,1400021103,"274151322000094","019011112586793",40.69,19.80,0,336.64,463.78,30.0,27.0,0.194,65033.6,65033.6,1273,0,0,0,L,1151911521,0,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021132,604974.00
05/13/2014 18:45,0,1.125,ACTIVE,215.32,349.56,59.975,1400021103,"274151322000052","019011112586793",30.36,19.50,0,337.54,368.80,34.6,31.5,0.225,116295.2,116295.2,1246,0,0,0,L,1151911521,0,122.46,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021133,604975.00
05/13/2014 18:45,0,1.088,ACTIVE,216.00,353.77,59.991,1400021103,"274151322000085","019011112586793",30.22,18.00,0,338.44,368.50,33.3,30.2,0.221,115710.9,115710.9,1236,0,0,0,L,1151911521,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021135,604976.00
05/13/2014 18:45,0,1.141,ACTIVE,215.77,350.17,59.975,1400021103,"274151322000087","019011112586793",29.66,32.80,0,338.44,369.40,34.3,31.1,0.225,111832.9,111832.9,1254,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021137,604977.00
05/13/2014 18:45,0,1.047,ACTIVE,215.09,352.87,59.970,1400021103,"274151322000088","019011112586793",29.80,17.80,0,338.14,367.60,31.6,28.5,0.203,111765.8,111765.8,1239,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021138,604978.00
05/13/2014 18:45,0,1.258,ACTIVE,215.77,350.77,59.981,1400021103,"274151322000095","019011112586793",30.73,19.30,0,336.04,370.90,39.1,35.9,0.261,116214.2,116214.2,1256,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021140,604979.00
05/13/2014 18:45,0,0.777,ACTIVE,216.45,426.81,59.965,1400021103,"274151322000068","019011112586793",39.74,21.30,0,338.44,462.58,31.4,28.3,0.199,62816.3,62816.3,1258,0,0,0,L,1151911521,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021142,604980.00
05/13/2014 18:45,0,1.084,ACTIVE,215.32,351.67,59.965,1400021103,"274151322000054","019011112586793",30.10,18.00,0,338.14,367.30,33.0,30.0,0.212,114497.6,114497.6,1242,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400021144,604981.00
05/13/2014 19:00,1,0.700,ACTIVE,214.2,339.66,60.07,1400022003,"040051121000097","019011112586793",26.75,16,0.161,315.17,441.24,18.6,18.7,0.155,292405.49999998,292410.19999998,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022005,604982.00
05/13/2014 19:00,1,0.765,ACTIVE,213.2,347.81,60.07,1400022003,"040051121000095","019011112586793",23.67,15,0.154,311.21,438.13,18.0,16.0,0.083,255962.19999994,255966.39999994,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022007,604983.00
05/13/2014 19:00,1,0.405,ACTIVE,213.7,398.80,60.07,1400022003,"033051125000132","019011112586793",36.75,15,0.141,318.79,441.69,14.8,14.6,0.003,238274.29999948,238278.19999948,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022010,604984.00
05/13/2014 19:00,1,0.286,ACTIVE_NO_POWER,213.8,426.65,60.07,1400022003,"033051125000135","019011112586793",37.92,15,0.000,320.59,441.86,10.8,0.0,0.000,234486.09999994,234488.79999993,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022012,604985.00
05/13/2014 19:00,1,0.740,ACTIVE,213.6,343.52,60.03,1400022003,"040051121000116","019011112586793",26.21,15,0.141,312.91,439.68,19.3,19.7,0.222,276276.89999985,276281.59999984,559,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022014,604986.00
05/13/2014 19:00,1,0.697,ACTIVE,213.1,410.58,60.07,1400022003,"040051121000068","019011112586793",23.52,16,0.147,316.07,440.52,16.3,15.3,0.002,261134.30000002,261138.40000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022016,604987.00
05/13/2014 19:00,1,0.501,ACTIVE,213.7,419.44,60.07,1400022003,"033051125000118","019011112586793",39.91,16,0.165,317.19,443.98,19.9,12.4,0.005,303296.40000002,303301.90000002,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022019,604988.00
05/13/2014 19:00,1,0.511,ACTIVE,213.3,333.51,60.07,1400022003,"033051125000150","019011112586793",40.24,15,0.180,316.26,443.84,20.4,14.1,0.285,306159.79999959,306165.39999961,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022021,604989.00
05/13/2014 19:00,1,0.581,ACTIVE,213.5,359.47,60.03,1400022003,"040051121000185","019011112586793",26.33,15,0.131,315.62,440.53,15.2,14.2,0.033,276267.50000007,276271.10000003,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022023,604990.00
05/13/2014 19:00,1,0.658,ACTIVE,213.5,396.52,60.07,1400022003,"040051121000195","019011112586793",25.21,15,0.134,317.94,441.84,16.5,11.2,0.005,278679.30000014,278683.50000013,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022026,604991.00
05/13/2014 19:00,0,0.787,ACTIVE,214.19,348.06,60.002,1400022003,"274151322000083","019011112586793",30.10,18.70,0,338.14,363.99,24.0,21.2,0.159,116304.2,116304.2,1268,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022027,604992.00
05/13/2014 19:00,0,0.750,ACTIVE,214.64,344.76,60.007,1400022003,"274151322000076","019011112586793",30.55,17.80,0,339.04,362.79,23.2,20.5,0.159,117515.1,117515.1,1261,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022029,604993.00
05/13/2014 19:00,0,0.475,ACTIVE,213.96,423.81,60.012,1400022003,"274151322000094","019011112586793",39.78,19.00,0,341.45,449.35,19.1,16.5,0.115,65038.9,65038.9,1274,0,0,0,L,1151911521,0,121.78,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022031,604994.00
05/13/2014 19:00,0,0.738,ACTIVE,213.51,347.16,60.023,1400022003,"274151322000052","019011112586793",29.74,18.30,0,333.63,360.99,22.2,19.6,0.146,116301.4,116301.4,1247,0,0,0,L,1151911521,0,121.55,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022033,604995.00
05/13/2014 19:00,0,0.705,ACTIVE,213.96,346.56,60.002,1400022003,"274151322000085","019011112586793",29.38,17.50,0,334.84,360.38,20.9,18.3,0.128,115716.8,115716.8,1237,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022034,604996.00
05/13/2014 19:00,0,0.750,ACTIVE,214.19,347.76,59.991,1400022003,"274151322000087","019011112586793",28.86,30.80,0,334.24,362.49,21.9,19.2,0.137,111839.0,111839.0,1255,0,0,0,L,1151911521,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022036,604997.00
05/13/2014 19:00,0,0.670,ACTIVE,213.51,345.66,59.991,1400022003,"274151322000088","019011112586793",28.84,17.30,0,335.14,360.08,19.6,17.0,0.110,111771.3,111771.3,1240,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022038,604998.00
05/13/2014 19:00,0,0.803,ACTIVE,213.96,343.25,60.002,1400022003,"274151322000095","019011112586793",30.36,18.00,0,337.84,362.79,24.7,21.9,0.155,116221.2,116221.2,1257,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022040,604999.00
05/13/2014 19:00,0,0.510,ACTIVE,214.64,414.79,59.996,1400022003,"274151322000068","019011112586793",38.86,20.30,0,337.84,448.45,20.0,17.4,0.115,62821.8,62821.8,1259,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022041,605000.00
05/13/2014 19:00,0,0.697,ACTIVE,213.96,345.96,60.002,1400022003,"274151322000054","019011112586793",29.44,17.50,0,334.24,360.38,20.8,18.2,0.133,114503.5,114503.5,1243,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022043,605001.00
05/13/2014 19:15,1,0.478,ACTIVE,213.4,408.42,60.03,1400022903,"040051121000097","019011112586793",26.43,15,0.116,316.92,440.55,12.5,15.7,0.000,292410.19999998,292412.99999998,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022906,605002.00
05/13/2014 19:15,1,0.544,ACTIVE_NO_POWER,213.6,432.53,60.03,1400022903,"040051121000095","019011112586793",23.22,14,0.000,311.50,437.36,12.5,0.0,0.001,255966.39999994,255968.69999994,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022908,605003.00
05/13/2014 19:15,1,0.302,ACTIVE,213.6,328.50,60.03,1400022903,"033051125000132","019011112586793",34.71,15,0.102,318.27,440.95,10.4,7.1,0.264,238278.19999948,238280.29999948,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022911,605004.00
05/13/2014 19:15,1,0.272,ACTIVE_NO_POWER,213.8,423.30,60.03,1400022903,"033051125000135","019011112586793",35.06,14,0.000,317.24,440.89,9.5,0.0,0.000,234488.79999993,234490.59999994,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022913,605005.00
05/13/2014 19:15,1,0.516,ACTIVE_NO_POWER,213.6,435.81,60.03,1400022903,"040051121000116","019011112586793",25.60,14,0.000,312.91,439.10,13.1,0.0,0.022,276281.59999984,276284.39999985,561,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022915,605006.00
05/13/2014 19:15,1,0.487,ACTIVE,213.7,350.80,60.03,1400022903,"040051121000068","019011112586793",22.71,15,0.145,316.54,439.61,11.0,11.9,0.030,261138.40000002,261140.60000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022917,605007.00
05/13/2014 19:15,1,0.338,ACTIVE,213.5,390.12,60.00,1400022903,"033051125000118","019011112586793",39.81,15,0.152,310.23,441.94,13.3,14.9,0.004,303301.90000002,303305.00000002,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022919,605008.00
05/13/2014 19:15,1,0.352,ACTIVE,213.3,382.79,60.03,1400022903,"033051125000150","019011112586793",39.63,15,0.157,314.93,441.17,13.9,15.7,0.007,306165.39999961,306168.69999962,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022922,605009.00
05/13/2014 19:15,1,0.447,ACTIVE_NO_POWER,213.7,426.48,60.03,1400022903,"040051121000185","019011112586793",24.68,14,0.000,314.99,439.31,10.9,0.0,0.000,276271.10000003,276273.20000005,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022924,605010.00
05/13/2014 19:15,1,0.442,ACTIVE,213.4,394.31,60.03,1400022903,"040051121000195","019011112586793",24.40,15,0.087,317.59,440.99,10.7,12.9,0.000,278683.50000013,278686.00000013,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022926,605011.00
05/13/2014 19:15,0,0.541,ACTIVE,213.74,343.25,59.981,1400022903,"274151322000083","019011112586793",29.32,17.80,0,334.24,353.77,16.1,13.6,0.110,116308.4,116308.4,1269,0,0,0,L,1151911521,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022928,605012.00
05/13/2014 19:15,0,0.525,ACTIVE,214.41,345.36,60.007,1400022903,"274151322000076","019011112586793",29.64,17.30,0,335.44,353.17,15.8,13.3,0.097,117519.1,117519.1,1262,0,0,0,L,1151911521,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022930,605013.00
05/13/2014 19:15,0,0.324,ACTIVE,213.96,412.38,59.975,1400022903,"274151322000094","019011112586793",39.06,18.30,0,338.74,438.83,12.9,10.5,0.071,65042.1,65042.1,1275,0,0,0,L,1151911521,0,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022932,605014.00
05/13/2014 19:15,0,0.520,ACTIVE,213.51,342.95,59.975,1400022903,"274151322000052","019011112586793",29.40,17.50,0,336.34,352.57,15.5,13.0,0.093,116305.3,116305.3,1248,0,0,0,L,1151911521,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022933,605015.00
05/13/2014 19:15,0,0.492,ACTIVE,213.74,342.95,60.002,1400022903,"274151322000085","019011112586793",29.10,16.70,0,337.54,351.97,14.6,12.1,0.084,115720.4,115720.4,1238,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022935,605016.00
05/13/2014 19:15,0,0.516,ACTIVE,214.19,345.06,59.986,1400022903,"274151322000087","019011112586793",28.69,28.50,0,336.94,353.17,14.9,12.5,0.080,111842.8,111842.8,1256,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022937,605017.00
05/13/2014 19:15,0,0.471,ACTIVE,213.51,342.65,59.981,1400022903,"274151322000088","019011112586793",28.53,16.30,0,336.94,351.37,13.6,11.2,0.084,111774.7,111774.7,1241,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022939,605018.00
05/13/2014 19:15,0,0.551,ACTIVE,213.51,342.65,59.981,1400022903,"274151322000095","019011112586793",29.48,17.00,0,334.54,353.77,16.4,13.9,0.097,116225.5,116225.5,1258,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022941,605019.00
05/13/2014 19:15,0,0.342,ACTIVE,214.19,417.79,59.970,1400022903,"274151322000068","019011112586793",39.36,19.30,0,339.95,436.73,13.9,11.5,0.075,62825.3,62825.3,1260,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022942,605020.00
05/13/2014 19:15,0,0.492,ACTIVE,213.51,343.25,59.975,1400022903,"274151322000054","019011112586793",29.14,16.70,0,336.94,351.97,14.6,12.1,0.093,114507.1,114507.1,1244,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400022944,605021.00
05/13/2014 19:30,1,0.397,ACTIVE,214.1,390.88,60.00,1400023803,"040051121000097","019011112586793",25.89,15,0.000,314.46,441.78,10.2,9.1,0.000,292412.99999998,292414.79999998,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023805,605022.00
05/13/2014 19:30,1,0.476,ACTIVE_NO_POWER,213.7,327.73,60.00,1400023803,"040051121000095","019011112586793",22.63,14,0.005,314.48,436.60,10.7,0.0,0.234,255968.69999994,255970.29999994,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023807,605023.00
05/13/2014 19:30,1,0.259,ACTIVE_NO_POWER,214.7,361.80,60.00,1400023803,"033051125000132","019011112586793",34.44,14,0.110,316.36,440.42,8.8,0.0,0.206,238280.29999948,238281.99999948,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023810,605024.00
05/13/2014 19:30,1,0.241,ACTIVE_NO_POWER,213.8,375.16,60.00,1400023803,"033051125000135","019011112586793",34.15,14,0.100,317.77,441.14,8.1,0.0,0.199,234490.59999994,234492.09999994,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023812,605025.00
05/13/2014 19:30,1,0.193,ACTIVE_NO_POWER,213.9,419.80,60.03,1400023803,"040051121000116","019011112586793",29.56,13,0.000,314.37,439.72,5.6,0.0,0.000,276284.39999985,276286.19999986,563,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023814,605026.00
05/13/2014 19:30,1,0.422,ACTIVE,213.9,388.03,60.00,1400023803,"040051121000068","019011112586793",22.23,14,0.027,316.80,439.10,9.3,7.6,0.000,261140.60000002,261142.20000002,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023816,605027.00
05/13/2014 19:30,1,0.282,ACTIVE,213.9,344.46,60.03,1400023803,"033051125000118","019011112586793",39.08,15,0.143,315.36,441.11,11.0,12.0,0.076,303305.00000002,303307.40000002,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023819,605028.00
05/13/2014 19:30,1,0.297,ACTIVE_NO_POWER,213.7,430.54,60.00,1400023803,"033051125000150","019011112586793",39.11,14,0.000,315.45,440.73,11.5,0.0,0.041,306168.69999962,306170.89999961,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023821,605029.00
05/13/2014 19:30,1,0.390,ACTIVE,214.2,348.72,60.03,1400023803,"040051121000185","019011112586793",23.64,14,0.130,314.68,439.85,9.1,13.1,0.017,276273.20000005,276274.70000005,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023823,605030.00
05/13/2014 19:30,1,0.375,ACTIVE,214.4,386.14,60.03,1400023803,"040051121000195","019011112586793",23.13,15,0.107,318.88,441.01,8.6,14.7,0.000,278686.00000013,278687.70000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023826,605031.00
05/13/2014 19:30,0,0.439,ACTIVE,214.41,342.95,59.975,1400023803,"274151322000083","019011112586793",27.75,17.00,0,337.54,350.17,12.3,10.0,0.075,116311.3,116311.3,1270,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023828,605032.00
05/13/2014 19:30,0,0.449,ACTIVE,214.64,342.95,59.944,1400023803,"274151322000076","019011112586793",29.12,16.30,0,339.04,350.47,13.2,10.9,0.075,117522.1,117522.1,1263,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023830,605033.00
05/13/2014 19:30,0,0.271,ACTIVE,214.41,406.07,59.975,1400023803,"274151322000094","019011112586793",38.31,17.50,0,339.65,429.52,10.5,8.2,0.057,65044.4,65044.4,1276,0,0,0,L,1151911521,0,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023832,605034.00
05/13/2014 19:30,0,0.461,ACTIVE,214.19,344.45,59.975,1400023803,"274151322000052","019011112586793",27.79,17.00,0,337.24,349.86,13.0,10.7,0.075,116308.2,116308.2,1249,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023834,605035.00
05/13/2014 19:30,0,0.422,ACTIVE,214.87,344.45,59.986,1400023803,"274151322000085","019011112586793",28.61,16.00,0,338.44,349.56,12.2,9.9,0.071,115723.1,115723.1,1239,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023835,605036.00
05/13/2014 19:30,0,0.438,ACTIVE,214.41,343.25,59.981,1400023803,"274151322000087","019011112586793",27.83,26.50,0,337.54,350.17,12.3,10.0,0.062,111845.6,111845.6,1257,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023837,605037.00
05/13/2014 19:30,0,0.410,ACTIVE,213.96,342.35,59.986,1400023803,"274151322000088","019011112586793",27.85,16.00,0,336.94,349.26,11.6,9.3,0.053,111777.2,111777.2,1242,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023839,605038.00
05/13/2014 19:30,0,0.436,ACTIVE,214.19,342.35,59.975,1400023803,"274151322000095","019011112586793",29.02,16.30,0,337.54,349.86,12.8,10.4,0.071,116228.4,116228.4,1259,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023840,605039.00
05/13/2014 19:30,0,0.281,ACTIVE,215.09,417.19,59.975,1400023803,"274151322000068","019011112586793",39.32,19.00,0,341.15,435.83,11.2,8.9,0.049,62827.7,62827.7,1261,0,0,0,L,1151911521,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023842,605040.00
05/13/2014 19:30,0,0.422,ACTIVE,214.19,341.15,59.975,1400023803,"274151322000054","019011112586793",28.63,16.30,0,337.24,349.26,12.2,9.9,0.062,114509.9,114509.9,1245,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400023844,605041.00
05/13/2014 19:45,1,0.698,ACTIVE,213.5,401.59,60.03,1400024703,"040051121000097","019011112586793",26.86,15,0.146,315.31,441.81,18.6,12.0,0.006,292414.79999998,292417.29999998,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024706,605042.00
05/13/2014 19:45,1,0.776,ACTIVE,213.6,412.24,60.03,1400024703,"040051121000095","019011112586793",23.31,13,0.160,313.32,438.55,18.0,15.7,0.001,255970.29999994,255972.59999994,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024708,605043.00
05/13/2014 19:45,1,0.460,ACTIVE,214.0,413.34,60.03,1400024703,"033051125000132","019011112586793",35.32,14,0.103,316.60,441.10,16.1,16.6,0.089,238281.99999948,238284.19999948,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024711,605044.00
05/13/2014 19:45,1,0.447,ACTIVE,213.6,357.43,60.03,1400024703,"033051125000135","019011112586793",35.03,14,0.160,319.13,441.66,15.5,12.0,0.057,234492.09999994,234494.29999993,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024713,605045.00
05/13/2014 19:45,1,0.725,ACTIVE,213.6,407.25,60.03,1400024703,"040051121000116","019011112586793",26.36,13,0.136,312.04,439.75,19.0,12.7,0.003,276286.19999986,276288.79999988,565,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024715,605046.00
05/13/2014 19:45,1,0.720,ACTIVE,213.4,430.17,60.03,1400024703,"040051121000068","019011112586793",23.32,13,0.160,317.63,439.67,16.7,12.2,0.000,261142.20000002,261144.50000002,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024718,605047.00
05/13/2014 19:45,1,0.512,ACTIVE,213.7,354.39,60.03,1400024703,"033051125000118","019011112586793",40.07,15,0.179,317.34,444.60,20.4,14.6,0.131,303307.40000002,303310.60000002,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024720,605048.00
05/13/2014 19:45,1,0.533,ACTIVE,213.8,402.68,60.07,1400024703,"033051125000150","019011112586793",39.89,14,0.141,316.50,445.86,21.1,11.4,0.010,306170.89999961,306174.0999996,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024722,605049.00
05/13/2014 19:45,1,0.692,ACTIVE,213.3,366.60,60.03,1400024703,"040051121000185","019011112586793",25.11,13,0.165,315.11,439.90,17.2,16.4,0.040,276274.70000005,276277.10000003,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024724,605050.00
05/13/2014 19:45,1,0.670,ACTIVE,213.2,399.50,60.03,1400024703,"040051121000195","019011112586793",25.15,14,0.087,317.27,441.31,16.7,13.7,0.120,278687.70000012,278690.00000013,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024727,605051.00
05/13/2014 19:45,0,0.760,ACTIVE,214.41,346.26,59.975,1400024703,"274151322000083","019011112586793",29.36,16.70,0,336.34,354.07,22.6,19.9,0.155,116315.0,116315.0,1271,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024728,605052.00
05/13/2014 19:45,0,0.803,ACTIVE,214.87,348.96,59.975,1400024703,"274151322000076","019011112586793",29.84,16.30,0,337.54,354.97,24.3,21.5,0.155,117526.2,117526.2,1264,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024730,605053.00
05/13/2014 19:45,0,0.506,ACTIVE,214.64,412.38,60.007,1400024703,"274151322000094","019011112586793",38.88,17.50,0,339.65,437.93,19.9,17.3,0.128,65047.6,65047.6,1277,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024732,605054.00
05/13/2014 19:45,0,0.777,ACTIVE,213.96,344.45,59.986,1400024703,"274151322000052","019011112586793",29.42,16.70,0,333.33,354.07,23.2,20.4,0.141,116312.1,116312.1,1250,0,0,0,L,1151911521,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024733,605055.00
05/13/2014 19:45,0,0.754,ACTIVE,214.41,347.76,59.981,1400024703,"274151322000085","019011112586793",29.34,15.80,0,334.84,353.47,22.4,19.7,0.141,115726.8,115726.8,1240,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024735,605056.00
05/13/2014 19:45,0,0.748,ACTIVE,214.64,348.96,60.007,1400024703,"274151322000087","019011112586793",29.10,25.30,0,334.84,353.77,22.1,19.4,0.146,111849.2,111849.2,1258,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024737,605057.00
05/13/2014 19:45,0,0.727,ACTIVE,214.19,348.66,60.023,1400024703,"274151322000088","019011112586793",28.90,15.80,0,335.14,353.17,21.3,18.6,0.128,111780.7,111780.7,1243,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024739,605058.00
05/13/2014 19:45,0,0.791,ACTIVE,214.41,346.56,59.986,1400024703,"274151322000095","019011112586793",29.60,16.00,0,334.54,354.07,23.7,21.0,0.155,116232.4,116232.4,1260,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024741,605059.00
05/13/2014 19:45,0,0.520,ACTIVE,215.32,413.29,59.975,1400024703,"274151322000068","019011112586793",38.96,18.70,0,340.85,438.53,20.6,17.9,0.119,62831.1,62831.1,1262,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024742,605060.00
05/13/2014 19:45,0,0.746,ACTIVE,214.41,344.45,59.996,1400024703,"274151322000054","019011112586793",29.32,16.30,0,333.63,353.47,22.2,19.5,0.133,114513.6,114513.6,1246,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400024744,605061.00
05/13/2014 20:00,1,0.285,ACTIVE_NO_POWER,212.9,420.33,60.03,1400025603,"040051121000097","019011112586793",24.20,15,0.000,315.81,441.50,6.7,0.0,0.000,292417.29999998,292419.69999998,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025606,605062.00
05/13/2014 20:00,1,0.189,ACTIVE,213.4,344.42,60.03,1400025603,"033051125000132","019011112586793",32.35,14,0.133,318.76,440.93,6.0,11.6,0.007,238284.19999948,238286.29999948,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025611,605063.00
05/13/2014 20:00,1,0.171,ACTIVE,212.8,348.41,60.03,1400025603,"033051125000135","019011112586793",33.43,15,0.136,317.93,441.68,5.6,10.4,0.002,234494.29999993,234496.29999993,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025613,605064.00
05/13/2014 20:00,1,0.195,ACTIVE_NO_POWER,213.0,385.26,60.03,1400025603,"033051125000118","019011112586793",37.20,15,0.000,314.96,444.44,7.2,0.0,0.000,303310.60000002,303313.50000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025620,605065.00
05/13/2014 20:00,1,0.217,ACTIVE,212.0,365.70,60.03,1400025603,"033051125000150","019011112586793",37.26,14,0.146,316.33,444.98,8.0,12.5,0.001,306174.0999996,306177.0999996,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025622,605066.00
05/13/2014 20:00,1,0.284,ACTIVE_NO_POWER,212.7,394.27,60.03,1400025603,"040051121000185","019011112586793",22.08,14,0.000,314.97,440.02,6.1,0.0,0.000,276277.10000003,276279.10000003,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025624,605067.00
05/13/2014 20:00,0,0.312,ACTIVE,213.74,340.85,59.981,1400025603,"274151322000083","019011112586793",27.79,16.70,0,335.44,358.88,8.8,6.6,0.044,116318.3,116318.3,1272,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025628,605068.00
05/13/2014 20:00,0,0.334,ACTIVE,214.19,342.95,59.996,1400025603,"274151322000076","019011112586793",28.19,16.30,0,336.94,354.67,9.6,7.3,0.057,117529.8,117529.8,1265,0,0,0,L,1151911521,0,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025630,605069.00
05/13/2014 20:00,0,0.191,ACTIVE,213.74,395.55,59.981,1400025603,"274151322000094","019011112586793",37.23,17.30,0,339.95,438.83,7.2,5.0,0.035,65050.4,65050.4,1278,0,0,0,L,1151911521,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025632,605070.00
05/13/2014 20:00,0,0.344,ACTIVE,213.29,341.45,59.975,1400025603,"274151322000052","019011112586793",27.65,16.70,0,334.84,354.07,9.6,7.3,0.049,116315.6,116315.6,1251,0,0,0,L,1151911521,0,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025633,605071.00
05/13/2014 20:00,0,0.314,ACTIVE,213.51,341.45,59.986,1400025603,"274151322000085","019011112586793",27.75,15.80,0,336.34,353.77,8.8,6.6,0.044,115730.1,115730.1,1241,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025635,605072.00
05/13/2014 20:00,0,0.314,ACTIVE,213.96,341.45,59.986,1400025603,"274151322000087","019011112586793",27.69,24.50,0,336.94,353.77,8.8,6.6,0.031,111852.5,111852.5,1259,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025637,605073.00
05/13/2014 20:00,0,0.299,ACTIVE,213.29,342.35,59.986,1400025603,"274151322000088","019011112586793",27.15,16.00,0,335.44,358.28,8.2,6.0,0.049,111783.8,111783.8,1244,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025638,605074.00
05/13/2014 20:00,0,0.318,ACTIVE,213.51,342.05,60.018,1400025603,"274151322000095","019011112586793",27.79,15.80,0,335.44,359.48,9.0,6.7,0.044,116235.9,116235.9,1261,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025640,605075.00
05/13/2014 20:00,0,0.209,ACTIVE,214.19,404.87,59.991,1400025603,"274151322000068","019011112586793",38.25,18.70,0,339.95,437.33,8.1,5.9,0.035,62834.1,62834.1,1263,0,0,0,L,1151911521,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025642,605076.00
05/13/2014 20:00,0,0.314,ACTIVE,213.51,341.75,59.981,1400025603,"274151322000054","019011112586793",27.81,16.00,0,335.14,353.47,8.9,6.6,0.049,114516.9,114516.9,1247,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025644,605077.00
05/13/2014 20:00,1,0.277,ACTIVE_NO_POWER,212.6,384.99,60.03,1400025603,"040051121000068","019011112586793",22.04,13,0.000,316.49,439.73,5.9,0.0,0.000,261144.50000002,261146.50000002,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025663,605078.00
05/13/2014 20:00,1,0.241,ACTIVE_NO_POWER,212.7,390.26,60.00,1400025603,"040051121000195","019011112586793",22.46,14,0.000,317.81,441.29,5.3,0.0,0.000,278690.00000013,278692.10000009,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025665,605079.00
05/13/2014 20:00,1,0.131,ALERT,212.2,386.63,60.03,1400025603,"040051121000095","019011112586793",26.70,13,0.000,386.06,417.45,3.5,0.0,0.000,255972.59999994,255973.49999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400025668,605080.00
05/13/2014 20:00,1,0.080,ALERT,212.4,365.60,60.03,1400025603,"040051121000116","019011112586793",29.50,13,0.000,364.99,391.51,2.3,0.0,0.000,276288.79999988,276290.49999987,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400025671,605081.00
05/13/2014 20:00,1,0.131,ACTIVE_NO_POWER,212.2,359.49,60.00,1400025652,"040051121000095","019011112586793",26.67,13,0.000,358.90,386.96,3.4,0.0,0.000,255973.49999994,255973.49999994,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025656,605082.00
05/13/2014 20:00,1,0.177,ACTIVE_NO_POWER,212.4,379.91,60.03,1400025652,"033051125000132","019011112586793",32.65,14,0.000,318.04,440.39,5.7,0.0,0.000,238286.29999948,238286.39999948,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025658,605083.00
05/13/2014 20:00,1,0.166,ACTIVE,212.8,352.99,60.00,1400025652,"033051125000135","019011112586793",32.83,15,0.137,318.27,441.18,5.4,10.0,0.000,234496.29999993,234496.49999992,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025660,605084.00
05/13/2014 20:00,1,0.079,ACTIVE_NO_POWER,212.7,339.67,60.03,1400025652,"040051121000116","019011112586793",29.47,13,0.000,339.10,366.19,2.3,0.0,0.000,276290.49999987,276290.49999987,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025663,605085.00
05/13/2014 20:00,1,0.186,ACTIVE,212.8,335.83,60.03,1400025652,"033051125000118","019011112586793",38.09,14,0.140,315.65,443.57,7.0,11.7,0.053,303313.50000002,303313.60000002,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025667,605086.00
05/13/2014 20:00,1,0.207,ACTIVE_NO_POWER,212.3,401.46,60.03,1400025652,"033051125000150","019011112586793",36.47,14,0.000,314.97,443.61,7.4,0.0,0.000,306177.0999996,306177.19999962,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025670,605087.00
05/13/2014 20:00,1,0.236,ACTIVE_NO_POWER,213.2,361.04,60.00,1400025652,"040051121000195","019011112586793",22.58,14,0.000,319.37,439.81,5.2,0.0,0.000,278692.10000009,278692.20000011,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025612,605088.00
05/13/2014 20:00,0,0.301,ACTIVE,213.96,341.45,59.975,1400025652,"274151322000083","019011112586793",27.87,16.30,0,337.54,345.96,8.5,6.3,0.044,116318.6,116318.6,1273,0,0,0,L,1151911521,0,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025614,605089.00
05/13/2014 20:00,0,0.328,ACTIVE,214.64,341.75,59.970,1400025652,"274151322000076","019011112586793",27.87,16.30,0,338.44,346.26,9.3,7.0,0.053,117530.0,117530.0,1266,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025616,605090.00
05/13/2014 20:00,0,0.186,ACTIVE,213.96,388.64,59.959,1400025652,"274151322000094","019011112586793",36.60,17.30,0,386.83,399.76,6.9,4.7,0.027,65050.6,65050.6,1279,0,0,0,L,1151911521,0,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025618,605091.00
05/13/2014 20:00,0,0.332,ACTIVE,213.51,340.55,59.965,1400025652,"274151322000052","019011112586793",27.69,16.70,0,336.64,345.66,9.3,7.1,0.040,116315.8,116315.8,1252,0,0,0,L,1151911521,0,121.55,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025619,605092.00
05/13/2014 20:00,0,0.305,ACTIVE,213.96,340.55,59.975,1400025652,"274151322000085","019011112586793",27.73,15.80,0,337.84,345.36,8.6,6.4,0.044,115730.3,115730.3,1242,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025621,605093.00
05/13/2014 20:00,0,0.309,ACTIVE,213.74,343.25,59.981,1400025652,"274151322000087","019011112586793",27.57,24.30,0,337.54,345.36,8.6,6.3,0.040,111852.7,111852.7,1260,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025623,605094.00
05/13/2014 20:00,0,0.285,ACTIVE,213.51,340.85,59.981,1400025652,"274151322000088","019011112586793",27.69,15.80,0,337.24,344.76,8.0,5.8,0.049,111784.0,111784.0,1245,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025624,605095.00
05/13/2014 20:00,0,0.309,ACTIVE,213.96,341.15,59.965,1400025652,"274151322000095","019011112586793",27.83,15.80,0,336.94,345.06,8.7,6.5,0.049,116236.1,116236.1,1262,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025626,605096.00
05/13/2014 20:00,0,0.207,ACTIVE,214.41,400.96,59.975,1400025652,"274151322000068","019011112586793",37.73,18.70,0,398.26,409.68,7.9,5.7,0.040,62834.3,62834.3,1264,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025628,605097.00
05/13/2014 20:00,0,0.307,ACTIVE,213.74,341.45,59.991,1400025652,"274151322000054","019011112586793",27.81,16.00,0,337.24,345.66,8.6,6.4,0.049,114517.1,114517.1,1248,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025630,605098.00
05/13/2014 20:00,1,0.266,ACTIVE_NO_POWER,212.9,361.01,60.03,1400025652,"040051121000185","019011112586793",22.85,14,0.000,318.45,439.07,6.0,0.0,0.000,276279.10000003,276279.20000005,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400025648,605099.00
05/13/2014 20:00,1,0.047,ALERT,212.6,334.28,60.03,1400025652,"040051121000097","019011112586793",29.81,14,0.000,333.69,357.35,1.4,0.0,0.000,292419.69999998,292419.69999998,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400025651,605100.00
05/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1400025652,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400026532,605101.00
05/13/2014 20:30,0,0.209,ACTIVE,213.96,342.05,59.938,1400027404,"274151322000083","019011112586793",27.75,15.80,0,337.54,347.16,5.9,3.7,0.027,116321.0,116321.0,1274,0,0,0,L,1151911521,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027477,605102.00
05/13/2014 20:30,0,0.227,ACTIVE,214.87,342.05,59.954,1400027404,"274151322000076","019011112586793",27.67,15.80,0,338.44,347.16,6.4,4.2,0.035,117532.7,117532.7,1267,0,0,0,L,1151911521,1,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027479,605103.00
05/13/2014 20:30,0,0.129,ACTIVE,213.96,340.85,59.933,1400027404,"274151322000094","019011112586793",30.75,15.50,0,338.74,393.75,4.0,2.0,0.013,65052.2,65052.2,1280,0,0,0,L,1151911521,1,121.78,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027481,605104.00
05/13/2014 20:30,0,0.236,ACTIVE,213.74,341.15,59.933,1400027404,"274151322000052","019011112586793",27.73,16.00,0,336.94,347.46,6.7,4.5,0.022,116318.6,116318.6,1253,0,0,0,L,1151911521,1,121.55,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027482,605105.00
05/13/2014 20:30,0,0.211,ACTIVE,214.41,341.15,59.949,1400027404,"274151322000085","019011112586793",27.47,15.30,0,338.14,346.86,5.9,3.8,0.027,115732.8,115732.8,1243,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027484,605106.00
05/13/2014 20:30,0,0.217,ACTIVE,214.41,342.05,59.938,1400027404,"274151322000087","019011112586793",27.10,22.50,0,337.54,347.16,5.9,3.8,0.018,111855.2,111855.2,1261,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027486,605107.00
05/13/2014 20:30,0,0.201,ACTIVE,213.96,341.45,59.954,1400027404,"274151322000088","019011112586793",25.84,15.30,0,336.94,347.16,5.3,3.2,0.022,111786.2,111786.2,1246,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027488,605108.00
05/13/2014 20:30,0,0.213,ACTIVE,213.96,341.75,59.938,1400027404,"274151322000095","019011112586793",27.45,15.30,0,337.24,346.86,5.9,3.8,0.031,116238.6,116238.6,1263,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027489,605109.00
05/13/2014 20:30,0,0.146,ACTIVE,214.87,341.45,59.949,1400027404,"274151322000068","019011112586793",31.13,17.00,0,339.34,405.77,4.7,2.6,0.018,62836.3,62836.3,1265,0,0,0,L,1151911521,1,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027491,605110.00
05/13/2014 20:30,0,0.211,ACTIVE,213.96,339.95,59.933,1400027404,"274151322000054","019011112586793",27.41,15.50,0,337.24,346.86,5.8,3.7,0.027,114519.6,114519.6,1249,0,0,0,L,1151911521,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027493,605111.00
