ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2014 20:30,1,0.002,ACTIVE_NO_POWER,212.2,340.42,60.03,1400027404,"033051125000118","019011112586793",43.29,13,0.000,317.48,443.86,0.1,0.0,0.000,303313.60000002,303315.20000002,181,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400027774,605112.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605113.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605114.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605115.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605116.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605117.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605118.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605119.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605120.00
05/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400027404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400028286,605121.00
05/13/2014 21:45,0,0.000,ALERT,214.41,302.68,59.975,1400031904,"274151322000094","019011112586793",0.00,11.70,0,298.47,380.22,0.0,0.0,0.000,65052.4,65052.4,1284,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1400031995,605122.00
05/13/2014 21:45,0,0.000,ACTIVE_NO_POWER,214.19,303.88,59.981,1400031904,"274151322000052","019011112586793",0.00,12.70,0,298.47,305.68,0.0,0.0,0.000,116320.0,116320.0,1257,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400031996,605123.00
05/13/2014 21:45,0,0.000,ALERT,214.64,303.88,59.975,1400031904,"274151322000085","019011112586793",0.00,12.30,0,298.77,305.38,0.0,0.0,0.000,115733.8,115733.8,1247,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1400031996,605124.00
05/13/2014 21:45,0,0.000,ALERT,214.41,303.28,59.975,1400031904,"274151322000087","019011112586793",0.00,17.50,0,297.87,304.78,0.0,0.0,0.000,111856.2,111856.2,1265,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1400031997,605125.00
05/13/2014 21:45,0,0.000,ALERT,213.51,302.07,59.975,1400031904,"274151322000088","019011112586793",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,111787.0,111787.0,1252,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400032001,605126.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605127.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605128.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605136.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605130.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605131.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605132.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605133.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605134.00
05/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400031904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400032785,605135.00
05/13/2014 22:30,0,0.000,ALERT,215.09,304.78,60.007,1400034603,"274151322000083","019011112586793",0.00,10.00,0,301.17,306.88,0.0,0.0,0.000,116322.0,116322.0,1284,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400034679,605137.00
05/13/2014 22:30,0,0.000,ALERT,215.77,304.78,60.002,1400034603,"274151322000076","019011112586793",0.00,10.00,0,300.57,306.88,0.0,0.0,0.000,117534.0,117534.0,1277,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034682,605138.00
05/13/2014 22:30,0,0.000,ALERT,215.32,304.48,60.007,1400034603,"274151322000094","019011112586793",0.00,9.70,0,300.27,305.98,0.0,0.0,0.000,65052.4,65052.4,1288,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400034684,605139.00
05/13/2014 22:30,0,0.000,ALERT,215.09,305.68,60.002,1400034603,"274151322000052","019011112586793",0.00,10.00,0,300.57,306.88,0.0,0.0,0.000,116320.0,116320.0,1260,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034687,605140.00
05/13/2014 22:30,0,0.000,ALERT,215.54,305.38,60.012,1400034603,"274151322000085","019011112586793",0.00,10.30,0,300.57,306.58,0.0,0.0,0.000,115733.8,115733.8,1251,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034690,605141.00
05/13/2014 22:30,0,0.000,ALERT,215.54,304.78,59.996,1400034603,"274151322000087","019011112586793",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,111856.2,111856.2,1269,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034693,605142.00
05/13/2014 22:30,0,0.000,ALERT,215.09,305.08,59.991,1400034603,"274151322000088","019011112586793",0.00,10.30,0,300.57,306.58,0.0,0.0,0.000,111787.0,111787.0,1256,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034696,605143.00
05/13/2014 22:30,0,0.000,ALERT,215.32,306.58,60.002,1400034603,"274151322000095","019011112586793",0.00,9.70,0,301.77,307.48,0.0,0.0,0.000,116239.6,116239.6,1271,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034698,605144.00
05/13/2014 22:30,0,0.000,ALERT,216.22,304.78,59.981,1400034603,"274151322000068","019011112586793",0.00,10.70,0,300.27,305.98,0.0,0.0,0.000,62836.9,62836.9,1273,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034701,605145.00
05/13/2014 22:30,0,0.000,ALERT,215.32,305.68,59.996,1400034603,"274151322000054","019011112586793",0.00,10.70,0,300.57,306.88,0.0,0.0,0.000,114520.6,114520.6,1257,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400034704,605146.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605147.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605148.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605149.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605150.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605151.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605152.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605157.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605154.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605155.00
05/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400034603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400035483,605156.00
05/13/2014 22:45,0,0.000,ALERT,214.41,303.28,59.986,1400035503,"274151322000083","019011112586793",0.00,9.70,0,302.07,307.48,0.0,0.0,0.000,116322.0,116322.0,1286,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035580,605158.00
05/13/2014 22:45,0,0.000,ALERT,214.87,302.98,59.986,1400035503,"274151322000076","019011112586793",0.00,10.00,0,301.77,307.48,0.0,0.0,0.000,117534.0,117534.0,1279,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035583,605159.00
05/13/2014 22:45,0,0.000,ALERT,214.41,302.68,59.991,1400035503,"274151322000094","019011112586793",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,65052.4,65052.4,1290,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035586,605160.00
05/13/2014 22:45,0,0.000,ALERT,213.96,302.07,59.986,1400035503,"274151322000052","019011112586793",0.00,10.00,0,301.47,307.48,0.0,0.0,0.000,116320.0,116320.0,1262,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400035589,605161.00
05/13/2014 22:45,0,0.000,ALERT,214.41,303.28,59.986,1400035503,"274151322000085","019011112586793",0.00,10.00,0,301.77,307.18,0.0,0.0,0.000,115733.8,115733.8,1253,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035592,605162.00
05/13/2014 22:45,0,0.000,ALERT,214.19,302.37,59.996,1400035503,"274151322000087","019011112586793",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,111856.2,111856.2,1271,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035594,605163.00
05/13/2014 22:45,0,0.000,ALERT,213.96,302.98,59.991,1400035503,"274151322000088","019011112586793",0.00,10.00,0,301.47,306.88,0.0,0.0,0.000,111787.0,111787.0,1258,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035597,605164.00
05/13/2014 22:45,0,0.000,ALERT,214.19,304.18,59.986,1400035503,"274151322000095","019011112586793",0.00,9.30,0,302.98,308.09,0.0,0.0,0.000,116239.6,116239.6,1273,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035600,605165.00
05/13/2014 22:45,0,0.000,ALERT,215.09,302.37,59.986,1400035503,"274151322000068","019011112586793",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,62836.9,62836.9,1275,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035603,605166.00
05/13/2014 22:45,0,0.000,ALERT,214.19,303.28,59.981,1400035503,"274151322000054","019011112586793",0.00,10.30,0,301.47,307.48,0.0,0.0,0.000,114520.6,114520.6,1259,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400035606,605167.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036387,605168.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036387,605169.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036388,605174.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036387,605171.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036387,605172.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036387,605173.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036388,605175.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036388,605176.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036388,605177.00
05/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400035503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400036388,605178.00
05/13/2014 23:00,0,0.000,ALERT,214.87,304.78,60.002,1400036441,"274151322000076","019011112586793",0.00,9.70,0,289.45,306.28,0.0,0.0,0.000,117534.0,117534.0,1283,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400036404,605179.00
05/13/2014 23:00,0,0.000,ALERT,214.41,304.78,59.975,1400036441,"274151322000085","019011112586793",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,115733.8,115733.8,1255,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400036406,605180.00
05/13/2014 23:00,0,0.000,ALERT,214.64,303.88,59.981,1400036441,"274151322000087","019011112586793",0.00,12.00,0,288.85,305.68,0.0,0.0,0.000,111856.2,111856.2,1275,0,0,0,L,1151911521,2,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037028,605185.00
05/13/2014 23:00,0,0.000,ALERT,214.87,303.28,59.981,1400036441,"274151322000068","019011112586793",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,62836.9,62836.9,1277,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037030,605188.00
05/13/2014 23:00,0,0.000,ALERT,214.64,305.38,59.965,1400036441,"274151322000054","019011112586793",0.00,9.70,0,303.28,307.48,0.0,0.0,0.000,114520.6,114520.6,1265,0,0,0,L,1151911521,2,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037033,605189.00
05/13/2014 23:00,0,0.000,ALERT,214.87,305.98,59.959,1400036441,"274151322000083","019011112586793",0.00,9.30,0,303.58,307.48,0.0,0.0,0.000,116322.0,116322.0,1292,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400037027,605184.00
05/13/2014 23:00,0,0.000,ACTIVE_NO_POWER,213.74,303.88,59.954,1400036441,"274151322000088","019011112586793",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,111787.0,111787.0,1260,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037029,605186.00
05/13/2014 23:00,0,0.000,ALERT,214.41,305.98,59.970,1400036441,"274151322000095","019011112586793",0.00,9.00,0,290.95,306.88,0.0,0.0,0.000,116239.6,116239.6,1277,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037029,605187.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605192.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605191.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605193.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605197.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605195.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605196.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605198.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605199.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605200.00
05/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400036441,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037485,605201.00
05/13/2014 23:09,0,0.000,ALERT,214.87,304.78,60.002,1400036990,"274151322000076","019011112586793",0.00,9.70,0,289.45,306.28,0.0,0.0,0.000,117534.0,117534.0,1283,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037026,605179.00
05/13/2014 23:09,0,0.000,ALERT,214.19,303.88,59.975,1400036990,"274151322000094","019011112586793",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,65052.4,65052.4,1292,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037026,605180.00
05/13/2014 23:09,0,0.000,ALERT,214.41,305.68,59.986,1400036990,"274151322000052","019011112586793",0.00,9.70,0,289.75,306.58,0.0,0.0,0.000,116320.0,116320.0,1266,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037027,605181.00
05/13/2014 23:09,0,0.000,ALERT,214.87,305.08,59.965,1400036990,"274151322000085","019011112586793",0.00,9.70,0,289.45,307.18,0.0,0.0,0.000,115733.8,115733.8,1257,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400037030,605182.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605186.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605184.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605185.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605191.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605188.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605189.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605190.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605194.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605193.00
05/13/2014 23:09,1,0,NO_COMMUNICATIONS,0,0,0,1400036990,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400037870,605195.00
05/13/2014 23:52,0,0.000,ALERT,213.74,303.28,60.012,1400039574,"274151322000085","019011112586793",0.00,9.00,0,301.47,304.78,0.0,0.0,0.000,115733.8,115733.8,1265,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039596,605196.00
05/13/2014 23:45,0,0.000,ALERT,213.96,302.68,59.986,1400039105,"274151322000052","019011112586793",0.00,9.00,0,297.57,305.38,0.0,0.0,0.000,116320.0,116320.0,1272,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039069,605196.00
05/13/2014 23:45,0,0.000,ALERT,211.70,298.47,59.970,1400039105,"274151322000087","019011112586793",0.00,11.00,0,297.57,306.28,0.0,0.0,0.000,111856.2,111856.2,1279,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039071,605197.00
05/13/2014 23:45,0,0.000,ALERT,213.96,304.18,60.012,1400039105,"274151322000095","019011112586793",0.00,8.00,0,298.47,305.68,0.0,0.0,0.000,116239.6,116239.6,1283,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400039077,605198.00
05/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400039105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040054,605199.00
05/13/2014 23:45,0,0.000,ALERT,212.38,300.27,59.970,1400039103,"274151322000076","019011112586793",0.00,9.00,0,298.17,307.18,0.0,0.0,0.000,117534.0,117534.0,1287,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039084,605196.00
05/13/2014 23:45,0,0.000,ALERT,211.93,299.37,59.970,1400039103,"274151322000094","019011112586793",0.00,8.50,0,297.87,306.28,0.0,0.0,0.000,65052.4,65052.4,1296,0,0,0,L,1151911521,3,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039590,605205.00
05/13/2014 23:45,0,0.000,ALERT,213.96,302.68,59.986,1400039103,"274151322000052","019011112586793",0.00,9.00,0,297.57,305.38,0.0,0.0,0.000,116320.0,116320.0,1272,0,0,0,L,1151911521,2,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039592,605206.00
05/13/2014 23:45,0,0.000,ALERT,211.70,299.97,59.970,1400039103,"274151322000095","019011112586793",0.00,8.00,0,299.37,307.78,0.0,0.0,0.000,116239.6,116239.6,1281,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400039092,605199.00
05/13/2014 23:45,0,0.000,ALERT,212.38,298.47,59.965,1400039103,"274151322000068","019011112586793",0.00,9.70,0,297.87,306.28,0.0,0.0,0.000,62836.9,62836.9,1281,0,0,0,L,1151911521,2,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039595,605208.00
05/13/2014 23:45,0,0.000,ALERT,213.96,302.98,59.986,1400039103,"274151322000054","019011112586793",0.00,9.30,0,297.87,305.08,0.0,0.0,0.000,114520.6,114520.6,1271,0,0,0,L,1151911521,2,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039076,605204.00
05/13/2014 23:45,0,0.000,ALERT,214.41,303.28,60.012,1400039103,"274151322000085","019011112586793",0.00,9.00,0,297.57,304.78,0.0,0.0,0.000,115733.8,115733.8,1263,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039074,605203.00
05/13/2014 23:45,0,0.000,ALERT,213.96,302.68,60.012,1400039103,"274151322000088","019011112586793",0.00,9.30,0,297.87,304.48,0.0,0.0,0.000,111787.0,111787.0,1266,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400039594,605207.00
05/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400039103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040055,605209.00
05/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400039103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040055,605210.00
